Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,54.088868523,1.54747568209,1.75118305242,17.2148576123,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  02:00:00,51.9745683837,1.41356221706,1.65771161052,15.3279423799,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  03:00:00,57.4684747536,1.76695277133,1.9404501128,20.1857196932,2.68041601173,16.0824960704,1.10300162666,0.0,1.10300162666
 01/01  04:00:00,52.4114221303,1.41356221706,1.56619830084,15.8563094362,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  05:00:00,58.2819869708,1.76695277133,1.85996490642,21.0797171169,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  06:00:00,53.3608483426,1.41356221706,1.50043955517,16.8714943942,2.68041601173,16.0824960704,1.10302146838,0.0,1.10302146838
 01/01  07:00:00,58.8160401884,1.76695277133,1.81055522971,21.6631800111,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  08:00:00,48.4699659115,1.41356221706,1.49664308605,16.9190750989,2.68041601173,16.0824960704,1.10301152433,0.0,1.10301152433
 01/01  09:00:00,43.959577978,1.76695277133,1.77964902657,21.6416240039,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  10:00:00,37.4284941504,1.41356221706,1.4829167651,15.760662992,2.68041601173,16.0824960704,1.10294894027,0.0,1.10294894027
 01/01  11:00:00,38.7434574573,1.59582552291,1.54290998044,16.8333697777,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  12:00:00,30.856009337,1.07130772023,1.0078145588,10.0055348818,2.68041601173,16.0824960704,1.10309245008,0.0,1.10309245008
 01/01  13:00:00,29.3324473536,0.911316529255,0.598729990275,9.05104865786,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  14:00:00,26.2053722067,0.729053223404,0.674285134447,6.03068167269,2.68041601173,16.0824960704,1.10315450865,0.0,1.10315450865
 01/01  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029525551,0.0,1.1029525551
 01/01  17:00:00,23.7791184492,0.546789917553,0.770886844048,3.69008951139,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  18:00:00,31.3170060375,0.546789917553,0.810602405308,3.78626153845,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  19:00:00,40.760882438,0.729053223404,1.03842410676,5.41805293167,2.68041601173,16.0824960704,1.10295167215,0.0,1.10295167215
 01/01  20:00:00,43.330653853,0.911316529255,1.29128833116,7.55269681641,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  21:00:00,44.8885194065,1.0142653041,1.42052059373,8.87838133246,2.68041601173,16.0824960704,1.10300203116,0.0,1.10300203116
 01/01  22:00:00,51.4059783273,1.55304371081,2.22919506402,14.0483873762,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  23:00:00,52.526747217,1.58468946548,2.2631463684,15.103559207,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  24:00:00,54.3345687014,1.59582552291,1.94727579449,17.2161152078,2.68041601173,16.0824960704,1.10294899516,0.0,1.10294899516
 01/02  01:00:00,59.1546980286,1.58468946548,1.94217277331,16.6916515901,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/02  02:00:00,60.7546730595,1.59582552291,1.59689800345,18.6257653335,2.68041601173,21.4433280938,1.1030582128,0.0,1.1030582128
 01/02  03:00:00,61.5832550219,1.58468946548,1.66957768157,19.3928036752,2.68041601173,21.4433280938,0.141644677158,0.121644677158,0.02
 01/02  04:00:00,62.9020375493,1.59582552291,1.3405384609,21.0294893659,2.68041601173,21.4433280938,1.22150354846,0.118443555977,1.10305999248
 01/02  05:00:00,63.6771254461,1.58468946548,1.50704006874,21.6492117123,2.68041601173,21.4433280938,0.450844906206,0.430844906206,0.02
 01/02  06:00:00,67.3599204909,1.59582552291,1.21205418429,22.9354405723,5.36083202345,21.4433280938,1.43588309557,0.332686126244,1.10319696933
 01/02  07:00:00,265.098473458,3.09692335946,7.83539942721,212.54955046,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/02  08:00:00,227.718475384,3.09692335946,0.0,165.979492895,16.0824960704,32.6817896323,39.1478323809,38.0442963428,1.10353603803
 01/02  09:00:00,218.969032337,3.09692335946,0.0,97.2128682853,48.2474882111,70.4033123869,33.5153335389,31.3268517494,2.18848178948
 01/02  10:00:00,184.347153623,3.09692335946,0.0,70.9395610001,48.2474882111,62.0547409583,22.7346188501,20.545962935,2.18865591516
 01/02  11:00:00,168.734833425,3.09692335946,0.0,57.2538342085,48.2474882111,60.1281475517,13.0961069046,10.906959897,2.18914700754
 01/02  12:00:00,163.335236684,3.09692335946,0.022133193391,49.9055108672,48.2474882111,62.0547409583,5.92700171927,3.73759207359,2.18940964568
 01/02  13:00:00,165.047990756,3.12474452266,1.56223349384,50.5946919833,48.2474882111,61.5103924513,3.27596636299,0.0,3.27596636299
 01/02  14:00:00,154.413807407,3.17528619242,3.05370808703,36.2686493582,48.2474882111,63.6602354638,2.19032110082,0.0,2.19032110082
 01/02  15:00:00,143.182697467,3.18383941062,4.02374191092,27.5910402882,48.2474882111,60.1281475517,2.18884094321,0.0,2.18884094321
 01/02  16:00:00,136.379787307,3.15542373389,4.61252987804,20.2277578381,48.2474882111,60.1281475517,2.18833631891,0.0,2.18833631891
 01/02  17:00:00,134.494195663,3.10454115509,3.59311617088,16.5225723701,48.2474882111,63.0180376616,2.18937855985,0.0,2.18937855985
 01/02  18:00:00,137.798385039,3.09692335946,1.43260593626,25.5378034295,37.5258241642,62.7947880557,1.2385549526,0.134607385215,1.10394756739
 01/02  19:00:00,124.80543314,3.09692335946,0.12545604926,43.9482745655,26.8041601173,36.0181789539,7.30986361445,5.12239700018,2.18746661427
 01/02  20:00:00,128.336493477,3.09692335946,0.0,50.1735821609,26.8041601173,33.4493877451,12.3457778215,12.3257778215,0.02
 01/02  21:00:00,126.622907102,3.09692335946,0.0,64.5424918568,16.0824960704,28.0885557216,20.2903524924,19.1868802478,1.10347224463
 01/02  22:00:00,130.548753638,3.09692335946,0.0,69.7527339971,16.0824960704,26.8041601173,26.634552145,25.5312655165,1.10328662852
 01/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299616617,0.0,1.10299616617
 01/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299484525,0.0,1.10299484525
 01/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  04:00:00,44.3659319909,0.729053223404,0.102094633164,4.59859993469,2.68041601173,21.4433280938,1.34397579558,0.240979593558,1.10299620203
 01/03  05:00:00,46.8805080479,0.911316529255,0.108441322324,6.92456599668,2.68041601173,21.4433280938,0.165002599511,0.145002599511,0.02
 01/03  06:00:00,48.9650923578,0.729053223404,0.010616139428,6.6088227836,5.36083202345,21.4433280938,1.57307431776,0.469951456388,1.10312286137
 01/03  07:00:00,202.263943671,3.09692335946,9.26507112035,148.28534898,5.36083202345,21.4433280938,0.0527303417876,0.0327303417876,0.02
 01/03  08:00:00,172.321152647,3.09692335946,0.0,110.582170158,16.0824960704,32.6817896323,57.1562630206,56.0527085348,1.1035544858
 01/03  09:00:00,179.052660012,3.09692335946,0.0,57.2964959606,48.2474882111,70.4033123869,47.0457013354,44.8571073099,2.18859402556
 01/03  10:00:00,150.381939384,3.09692335946,0.0,36.9743467606,48.2474882111,62.0547409583,31.3452605312,29.1565479752,2.18871255602
 01/03  11:00:00,139.654284247,3.09692335946,0.0,28.1732850309,48.2474882111,60.1281475517,12.5423502663,10.3534153203,2.188934946
 01/03  12:00:00,138.865791939,3.10291675977,0.959082592527,24.4931233227,48.2474882111,62.0547409583,2.30432671957,0.114849381401,2.18947733817
 01/03  13:00:00,142.299301469,3.15984246367,3.15571491472,26.2174233337,48.2474882111,61.5103924513,3.27608612475,0.0,3.27608612475
 01/03  14:00:00,136.897933589,3.27982651642,5.66780554049,16.0341377631,48.2474882111,63.6602354638,2.19040787743,0.0,2.19040787743
 01/03  15:00:00,129.070017276,3.29813857384,7.17485217603,10.2129506697,48.2474882111,60.1281475517,2.188923238,0.0,2.188923238
 01/03  16:00:00,125.741383288,3.19504472751,7.49066144019,6.67160126339,48.2474882111,60.1281475517,2.18842423136,0.0,2.18842423136
 01/03  17:00:00,128.47906931,3.1038446808,6.70606166639,7.39519699556,48.2474882111,63.0180376616,2.18913155754,0.0,2.18913155754
 01/03  18:00:00,129.373806963,3.18028584284,5.49279025724,12.9696785488,37.5258241642,62.7947880557,1.103991466,0.0,1.103991466
 01/03  19:00:00,106.767235682,3.09692335946,2.06507520965,23.9704579479,26.8041601173,36.0181789539,2.18754807515,0.0,2.18754807515
 01/03  20:00:00,108.33604367,3.09692335946,0.318111070026,29.8550212837,26.8041601173,33.4493877451,0.656679441867,0.636679441867,0.02
 01/03  21:00:00,103.932338867,3.09692335946,0.0149729587317,41.8369506631,16.0824960704,28.0885557216,7.80300750426,6.69949728835,1.1035102159
 01/03  22:00:00,107.762692589,3.09692335946,0.0,46.9666729475,16.0824960704,26.8041601173,9.01096762261,7.90764871464,1.10331890797
 01/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299620096,0.0,1.10299620096
 01/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299386116,0.0,1.10299386116
 01/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029965902,0.0,1.1029965902
 01/04  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311116958,0.0,1.10311116958
 01/04  07:00:00,152.250345908,3.09692335946,11.4031707657,96.1336515711,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/04  08:00:00,135.106608537,3.09692335946,0.0,73.3676260472,16.0824960704,32.6817896323,14.5626349853,13.4590362157,1.10359876959
 01/04  09:00:00,164.182840779,3.09692335946,0.0,42.4266767276,48.2474882111,70.4033123869,13.7312512716,11.5426452551,2.18860601653
 01/04  10:00:00,149.57284516,3.09692335946,0.0,36.1652525367,48.2474882111,62.0547409583,13.4611246604,11.2722888699,2.18883579049
 01/04  11:00:00,143.899929796,3.09692335946,0.0,32.4189305793,48.2474882111,60.1281475517,14.6713810751,12.4825903744,2.18879070074
 01/04  12:00:00,143.256020267,3.09692335946,0.0,29.8484276445,48.2474882111,62.0547409583,15.4171090615,13.2274910342,2.18961802735
 01/04  13:00:00,147.376279688,3.09692335946,0.0,34.5130355722,48.2474882111,61.5103924513,17.5167129535,14.2409604267,3.27575252682
 01/04  14:00:00,141.424892265,3.09692335946,0.0,26.4118051366,48.2474882111,63.6602354638,17.072894223,14.8827079997,2.19018622334
 01/04  15:00:00,136.925468266,3.09692335946,0.0,25.4444690495,48.2474882111,60.1281475517,16.7111332458,14.5220557622,2.18907748362
 01/04  16:00:00,136.442547308,3.09692335946,0.0,24.9615480915,48.2474882111,60.1281475517,14.9820825275,12.7937187716,2.18836375592
 01/04  17:00:00,139.275954599,3.09692335946,0.0,24.9050652725,48.2474882111,63.0180376616,11.8822159408,9.69291625549,2.1892996853
 01/04  18:00:00,140.744636081,3.16007149001,0.0,29.853512277,37.5258241642,62.7947880557,9.32827151586,7.14051311034,2.18775840552
 01/04  19:00:00,119.802816681,3.09692335946,0.0,39.0711141566,26.8041601173,36.0181789539,11.2652959069,10.1615552315,1.10374067548
 01/04  20:00:00,118.951669495,3.09692335946,0.0,40.7887581788,26.8041601173,33.4493877451,11.9527039987,10.8492697549,1.10343424382
 01/04  21:00:00,110.985760307,3.09692335946,0.0,48.9053450613,16.0824960704,28.0885557216,13.054929692,11.9514334861,1.10349620588
 01/04  22:00:00,113.697804767,3.09692335946,0.0,52.9017851262,16.0824960704,26.8041601173,11.0474170182,11.0274170182,0.02
 01/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299698994,0.0,1.10299698994
 01/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299676145,0.0,1.10299676145
 01/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299441291,0.0,1.10299441291
 01/05  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310616471,0.0,1.10310616471
 01/05  07:00:00,164.144952886,3.09692335946,10.9827451034,108.448684212,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/05  08:00:00,143.42009589,3.09692335946,0.0,81.6811134004,16.0824960704,32.6817896323,26.2996410314,25.1963580142,1.10328301724
 01/05  09:00:00,161.394467915,3.09692335946,0.0,39.638303863,48.2474882111,70.4033123869,17.5000034483,15.3119857199,2.18801772844
 01/05  10:00:00,137.093952584,3.09692335946,0.0355650265532,23.6507949341,48.2474882111,62.0547409583,6.3427359525,4.15370696802,2.18902898448
 01/05  11:00:00,130.28845392,3.09692335946,1.46350868518,17.343946018,48.2474882111,60.1281475517,2.18898629394,0.0,2.18898629394
 01/05  12:00:00,131.959184276,3.14767845261,4.21737482592,14.2834617342,48.2474882111,62.0547409583,2.18982969645,0.0,2.18982969645
 01/05  13:00:00,136.325425286,3.25250988628,6.99843601446,16.3081586289,48.2474882111,61.5103924513,3.27567341815,0.0,3.27567341815
 01/05  14:00:00,133.792828283,3.43516001556,9.63130339879,8.81020109982,48.2474882111,63.6602354638,3.27542522619,0.0,3.27542522619
 01/05  15:00:00,127.762128804,3.41868604154,11.1247871646,4.83457974115,48.2474882111,60.1281475517,1.1041655697,0.0,1.1041655697
 01/05  16:00:00,126.185195534,3.30682451454,11.3424140534,3.15188110893,48.2474882111,60.1281475517,2.18834939832,0.0,2.18834939832
 01/05  17:00:00,128.203415853,3.20051401708,10.6008697688,3.12806610044,48.2474882111,63.0180376616,2.18953349811,0.0,2.18953349811
 01/05  18:00:00,126.340956724,3.23501069248,8.55923775422,6.81565596377,37.5258241642,62.7947880557,2.18797087291,0.0,2.18797087291
 01/05  19:00:00,101.561767283,3.09692335946,5.08668421131,15.7433805469,26.8041601173,36.0181789539,1.10370223894,0.0,1.10370223894
 01/05  20:00:00,101.750920892,3.09692335946,3.81816117249,19.7698484038,26.8041601173,33.4493877451,1.10342855105,0.0,1.10342855105
 01/05  21:00:00,93.8145821731,3.09692335946,1.99976886737,29.7343980601,16.0824960704,28.0885557216,1.10348119024,0.0,1.10348119024
 01/05  22:00:00,98.4486550903,3.09692335946,0.0230732170984,37.629562232,16.0824960704,26.8041601173,12.3579513365,12.3379513365,0.02
 01/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303624392,0.0,1.10303624392
 01/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029964206,0.0,1.1029964206
 01/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299341955,0.0,1.10299341955
 01/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306770009,0.0,1.10306770009
 01/06  07:00:00,160.588202207,3.09692335946,10.8965432319,104.978135404,5.36083202345,21.4433280938,1.17383736519,0.0707669773765,1.10307038782
 01/06  08:00:00,139.319717357,3.09692335946,0.0,77.5807348678,16.0824960704,32.6817896323,31.9812757666,30.8776640318,1.10361173479
 01/06  09:00:00,157.501550947,3.10134500467,0.0,35.74096525,48.2474882111,70.4033123869,25.0113947917,23.9070344599,1.10436033175
 01/06  10:00:00,134.810056186,3.09692335946,0.0,21.4024635632,48.2474882111,62.0547409583,15.5184587632,13.3295854327,2.1888733305
 01/06  11:00:00,128.246782316,3.09883779894,0.522523208169,16.241345452,48.2474882111,60.1281475517,3.9462136427,1.75753116541,2.1886824773
 01/06  12:00:00,130.045459211,3.17218793266,3.29758835712,13.2650136573,48.2474882111,62.0547409583,2.18930421078,0.0,2.18930421078
 01/06  13:00:00,134.941371176,3.28761862832,6.46407747821,15.4233543127,48.2474882111,61.5103924513,3.2756996037,0.0,3.2756996037
 01/06  14:00:00,133.62779275,3.50829914965,9.88066098622,8.32266884486,48.2474882111,63.6602354638,3.27553278473,0.0,3.27553278473
 01/06  15:00:00,127.632501929,3.48680867416,11.6241412047,4.13747619351,48.2474882111,60.1281475517,2.18848024992,0.0,2.18848024992
 01/06  16:00:00,126.390704174,3.36518026844,12.2617998818,2.37964816694,48.2474882111,60.1281475517,1.1042388105,0.0,1.1042388105
 01/06  17:00:00,128.794118622,3.25062567337,12.1485152198,2.12101176232,48.2474882111,63.0180376616,2.18903295047,0.0,2.18903295047
 01/06  18:00:00,125.656328008,3.25411092219,9.78213255868,4.88903221268,37.5258241642,62.7947880557,2.18817644961,0.0,2.18817644961
 01/06  19:00:00,99.5529584625,3.09692335946,4.76426109167,14.0569948461,26.8041601173,36.0181789539,1.10369214956,0.0,1.10369214956
 01/06  20:00:00,99.1093313565,3.09692335946,1.00097909207,19.9454409485,26.8041601173,33.4493877451,2.10661885914,1.00317308218,1.10344577697
 01/06  21:00:00,91.4434744396,3.09692335946,0.0,29.363059194,16.0824960704,28.0885557216,6.64730410406,5.54381293551,1.10349116856
 01/06  22:00:00,95.7849251381,3.09692335946,0.0,34.9889054969,16.0824960704,26.8041601173,11.6146692444,11.5946692444,0.02
 01/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103171942,0.0,1.103171942
 01/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299768841,0.0,1.10299768841
 01/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299706788,0.0,1.10299706788
 01/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299446781,0.0,1.10299446781
 01/07  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  07:00:00,154.599370693,3.09692335946,11.2900210391,98.5958260831,5.36083202345,21.4433280938,1.11391694599,0.0108008161631,1.10311612983
 01/07  08:00:00,124.551789227,3.09692335946,0.0,79.6353499049,5.36083202345,26.5809105114,35.0877212627,35.0677212627,0.02
 01/07  09:00:00,111.442558731,3.09692335946,0.0,50.2334904271,26.8041601173,31.2995447326,23.0513893741,21.9480280896,1.10336128448
 01/07  10:00:00,97.6863116691,3.09692335946,1.06876794567,33.1607831123,26.8041601173,33.5472370403,3.69430789392,2.59079102092,1.10351687301
 01/07  11:00:00,93.3921931846,3.09692335946,5.49560287124,25.4031264055,26.8041601173,32.583940337,2.18726853268,0.0,2.18726853268
 01/07  12:00:00,96.3077146653,3.09692335946,9.29089734478,22.2756611049,26.8041601173,34.8316326447,1.10375338147,0.0,1.10375338147
 01/07  13:00:00,94.6821188384,3.13371785127,11.9782237308,19.2103400046,26.8041601173,33.5472370403,1.10360895655,0.0,1.10360895655
 01/07  14:00:00,90.3954196218,3.12258239595,13.2276153603,16.2541758226,26.8041601173,30.9784458315,1.10362596514,0.0,1.10362596514
 01/07  15:00:00,68.9267527219,3.11816497239,14.3361158788,22.0910804505,8.04124803518,21.3317032909,1.10343962323,0.0,1.10343962323
 01/07  16:00:00,67.6412947317,3.09692335946,15.3294096854,21.1179658711,8.04124803518,20.0473076865,1.10334259733,0.0,1.10334259733
 01/07  17:00:00,67.5326905837,3.09692335946,14.3555942543,21.662078253,8.04124803518,20.3684065876,1.10337112561,0.0,1.10337112561
 01/07  18:00:00,73.3801402708,3.09692335946,11.2046686239,30.9786027047,2.68041601173,18.0090894769,0.02,0.0,0.02
 01/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308732704,0.0,1.10308732704
 01/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308458282,0.0,1.10308458282
 01/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300782738,0.0,1.10300782738
 01/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295426677,0.0,1.10295426677
 01/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295179513,0.0,1.10295179513
 01/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308563954,0.0,1.10308563954
 01/08  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  08:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295538965,0.0,1.10295538965
 01/08  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10278906818,0.0,1.10278906818
 01/08  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303789169,0.0,1.10303789169
 01/08  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310637245,0.0,1.10310637245
 01/08  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295524764,0.0,1.10295524764
 01/08  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295410676,0.0,1.10295410676
 01/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030163445,0.0,1.1030163445
 01/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295499661,0.0,1.10295499661
 01/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299685346,0.0,1.10299685346
 01/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299712264,0.0,1.10299712264
 01/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031092696,0.0,1.1031092696
 01/09  07:00:00,180.75771391,3.09692335946,10.2820357177,125.762154622,5.36083202345,21.4433280938,0.0993144194565,0.0793144194565,0.02
 01/09  08:00:00,156.272529012,3.09692335946,0.0,94.5335465223,16.0824960704,32.6817896323,45.6171897737,44.5135650684,1.10362470528
 01/09  09:00:00,166.870300775,3.09692335946,0.0,45.1141367234,48.2474882111,70.4033123869,35.7381186125,33.5495960552,2.1885225573
 01/09  10:00:00,140.615029066,3.09692335946,0.0,27.2074364429,48.2474882111,62.0547409583,16.0529460216,13.8641375563,2.18880846529
 01/09  11:00:00,133.328175392,3.10030921017,1.99800227792,19.8457880471,48.2474882111,60.1281475517,2.41197361224,0.222879401239,2.189094211
 01/09  12:00:00,136.364046229,3.21424519858,7.3744112707,15.4647204959,48.2474882111,62.0547409583,2.18975238567,0.0,2.18975238567
 01/09  13:00:00,141.231245913,3.31038505929,11.3710801331,16.7834599636,48.2474882111,61.5103924513,3.27602609189,0.0,3.27602609189
 01/09  14:00:00,137.89475603,3.46249866528,14.1161669425,8.39992665357,48.2474882111,63.6602354638,2.1904020709,0.0,2.1904020709
 01/09  15:00:00,131.43382669,3.42479583964,15.6951370356,3.92981795841,48.2474882111,60.1281475517,2.18893491014,0.0,2.18893491014
 01/09  16:00:00,129.201171938,3.18409270945,14.9947243934,2.63827897801,48.2474882111,60.1281475517,2.18845626953,0.0,2.18845626953
 01/09  17:00:00,132.106329224,3.11603386963,13.7799379072,3.93639148033,48.2474882111,63.0180376616,2.18919900188,0.0,2.18919900188
 01/09  18:00:00,128.609674988,3.19349005571,12.9191905453,7.2332754064,37.5258241642,62.7947880557,1.10390493638,0.0,1.10390493638
 01/09  19:00:00,105.072173513,3.09692335946,11.0113515759,13.3291194125,26.8041601173,36.0181789539,2.18765035663,0.0,2.18765035663
 01/09  20:00:00,103.664609964,3.09692335946,10.0813055363,15.4203931113,26.8041601173,33.4493877451,1.10341168679,0.0,1.10341168679
 01/09  21:00:00,94.4356142762,3.09692335946,9.4727901395,22.8824088912,16.0824960704,28.0885557216,1.10347526235,0.0,1.10347526235
 01/09  22:00:00,96.9929206255,3.09692335946,9.27511362282,26.9217873615,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299757392,0.0,1.10299757392
 01/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299506618,0.0,1.10299506618
 01/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299861036,0.0,1.10299861036
 01/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313745063,0.0,1.10313745063
 01/10  07:00:00,102.884483095,3.09692335946,16.5943361094,41.5766234143,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/10  08:00:00,108.05179968,3.09692335946,10.1769952426,36.1358219475,16.0824960704,32.6817896323,1.10335263555,0.0,1.10335263555
 01/10  09:00:00,147.842132683,3.11754424896,11.1624066305,14.9029411113,48.2474882111,70.4033123869,2.18823741003,0.0,2.18823741003
 01/10  10:00:00,135.306364475,3.09692335946,10.6138787897,11.2848930619,48.2474882111,62.0547409583,2.18905740036,0.0,2.18905740036
 01/10  11:00:00,130.862918882,3.09692335946,10.1829147724,9.1990048933,48.2474882111,60.1281475517,2.18903642463,0.0,2.18903642463
 01/10  12:00:00,129.851034929,3.09692335946,10.0335673782,6.40987492805,48.2474882111,62.0547409583,2.18957927814,0.0,2.18957927814
 01/10  13:00:00,130.299844029,3.11446138927,10.3792600954,7.03980178768,48.2474882111,61.5103924513,3.27544846357,0.0,3.27544846357
 01/10  14:00:00,129.66613433,3.13898491522,10.4821066814,4.12887896417,48.2474882111,63.6602354638,3.27564534668,0.0,3.27564534668
 01/10  15:00:00,123.742936623,3.09692335946,9.19445754061,3.0674798656,48.2474882111,60.1281475517,1.10424039903,0.0,1.10424039903
 01/10  16:00:00,122.980099959,3.09692335946,8.8143497896,2.68475095269,48.2474882111,60.1281475517,2.18851406907,0.0,2.18851406907
 01/10  17:00:00,127.12226493,3.15008744112,8.4808566567,4.2173548654,48.2474882111,63.0180376616,2.18942395451,0.0,2.18942395451
 01/10  18:00:00,124.345604678,3.23124510845,7.77190818126,8.07873240743,37.5258241642,62.7947880557,2.18809243277,0.0,2.18809243277
 01/10  19:00:00,101.326579078,3.09692335946,5.99297564975,14.6019009038,26.8041601173,36.0181789539,1.10365893063,0.0,1.10365893063
 01/10  20:00:00,101.412578216,3.09692335946,5.05843640571,18.1912304941,26.8041601173,33.4493877451,1.1034208058,0.0,1.1034208058
 01/10  21:00:00,91.2082060124,3.09692335946,4.09639034885,25.031400418,16.0824960704,28.0885557216,1.10346619634,0.0,1.10346619634
 01/10  22:00:00,92.6633557645,3.09692335946,3.21429945597,28.6530366674,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311278637,0.0,1.10311278637
 01/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299702457,0.0,1.10299702457
 01/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029979789,0.0,1.1029979789
 01/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299900911,0.0,1.10299900911
 01/11  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/11  07:00:00,138.443992751,3.09692335946,12.4240333631,81.306435817,5.36083202345,21.4433280938,1.10308949134,0.0,1.10308949134
 01/11  08:00:00,125.894418267,3.09692335946,0.0,64.1554357776,16.0824960704,32.6817896323,31.9793708555,30.8757667246,1.10360413092
 01/11  09:00:00,158.822611843,3.10553944083,0.0,37.0578317104,48.2474882111,70.4033123869,24.3291790508,23.2249266904,1.10425236036
 01/11  10:00:00,140.546663335,3.09692335946,0.0,27.139070712,48.2474882111,62.0547409583,18.3961021935,16.2070962435,2.18900594993
 01/11  11:00:00,134.997335321,3.09692335946,0.0,23.5163361049,48.2474882111,60.1281475517,11.1946351299,9.00561484345,2.18902028649
 01/11  12:00:00,133.237055448,3.09692335946,0.0,19.8294628255,48.2474882111,62.0547409583,9.36112398188,6.08665204321,3.27447193867
 01/11  13:00:00,132.05384395,3.09933625439,0.0,19.1881869396,48.2474882111,61.5103924513,5.82773123477,3.63722103686,2.19051019791
 01/11  14:00:00,128.653825571,3.12287098242,0.858664631411,12.7561261882,48.2474882111,63.6602354638,3.40072236237,0.125245479183,3.27547688319
 01/11  15:00:00,122.497859513,3.09692335946,1.89429876912,9.12256152709,48.2474882111,60.1281475517,2.18849796708,0.0,2.18849796708
 01/11  16:00:00,120.850822515,3.09692335946,2.29291385976,7.07690943859,48.2474882111,60.1281475517,2.18833839868,0.0,2.18833839868
 01/11  17:00:00,123.5495142,3.14651980344,2.42720418218,6.70182424723,48.2474882111,63.0180376616,2.18926271968,0.0,2.18926271968
 01/11  18:00:00,121.55476411,3.23697824404,1.29083202725,11.7632348583,37.5258241642,62.7947880557,1.3267555152,0.222825237968,1.10393027724
 01/11  19:00:00,105.235366663,3.09692335946,0.0,24.5036641385,26.8041601173,36.0181789539,8.65993872416,7.55620628294,1.10373244122
 01/11  20:00:00,108.582063544,3.09692335946,0.0,30.4191522282,26.8041601173,33.4493877451,15.5056778523,14.4022094715,1.10346838074
 01/11  21:00:00,102.932767525,3.09692335946,0.0,40.8523522794,16.0824960704,28.0885557216,24.2541147471,23.1506417303,1.10347301681
 01/11  22:00:00,106.734038705,3.09692335946,0.0,45.9380190641,16.0824960704,26.8041601173,30.5418932946,29.4387752245,1.10311807006
 01/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029985715,0.0,1.1029985715
 01/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299916969,0.0,1.10299916969
 01/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029977365,0.0,1.1029977365
 01/12  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312830106,0.0,1.10312830106
 01/12  07:00:00,169.882056991,3.09692335946,10.5678926276,114.600640793,5.36083202345,21.4433280938,0.186629828868,0.166629828868,0.02
 01/12  08:00:00,147.697386744,3.09692335946,0.0,85.9584042544,16.0824960704,32.6817896323,50.5088003965,49.4052044782,1.1035959183
 01/12  09:00:00,165.578771432,3.09819615944,0.0,43.8213345808,48.2474882111,70.4033123869,41.983487699,39.7949023189,2.18858538009
 01/12  10:00:00,140.15242079,3.09692335946,0.0,26.7448281675,48.2474882111,62.0547409583,26.8458886485,24.6568232326,2.1890654159
 01/12  11:00:00,131.155593714,3.09692335946,0.0158514236637,19.6587430741,48.2474882111,60.1281475517,10.2148289704,8.02576829035,2.18906068005
 01/12  12:00:00,131.832635426,3.15273080557,1.83023133493,16.5390040217,48.2474882111,62.0547409583,2.34270690979,0.152973086973,2.18973382282
 01/12  13:00:00,136.509163339,3.26944354156,5.404484744,18.0689142965,48.2474882111,61.5103924513,3.27602473944,0.0,3.27602473944
 01/12  14:00:00,134.140279862,3.47374385866,8.96611998223,9.78425225186,48.2474882111,63.6602354638,2.19041580243,0.0,2.19041580243
 01/12  15:00:00,128.623656848,3.48139516704,11.612572978,5.14561284601,48.2474882111,60.1281475517,2.18895466977,0.0,2.18895466977
 01/12  16:00:00,127.42930564,3.39094918172,12.5557947283,3.09848587345,48.2474882111,60.1281475517,2.18848504039,0.0,2.18848504039
 01/12  17:00:00,128.922771406,3.27553192605,11.3856484976,2.98762501553,48.2474882111,63.0180376616,2.18924361178,0.0,2.18924361178
 01/12  18:00:00,123.095103529,3.25559646451,9.15595377266,5.41983431118,37.5258241642,62.7947880557,1.10392970385,0.0,1.10392970385
 01/12  19:00:00,100.637700722,3.09692335946,5.80273712468,14.1032610725,26.8041601173,36.0181789539,2.18770592779,0.0,2.18770592779
 01/12  20:00:00,100.839438719,3.09692335946,4.44968859631,18.2268388063,26.8041601173,33.4493877451,1.10343319306,0.0,1.10343319306
 01/12  21:00:00,92.0730976123,3.09692335946,3.22597517168,26.766707195,16.0824960704,28.0885557216,1.10350067623,0.0,1.10350067623
 01/12  22:00:00,94.6329308108,3.09692335946,2.26235816333,31.5745530063,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299906269,0.0,1.10299906269
 01/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299943529,0.0,1.10299943529
 01/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299805629,0.0,1.10299805629
 01/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311529148,0.0,1.10311529148
 01/13  07:00:00,136.928736316,3.09692335946,12.2705604036,79.9446523415,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/13  08:00:00,123.860541055,3.09692335946,0.0,62.1215585655,16.0824960704,32.6817896323,20.370378362,19.2669996778,1.10337868418
 01/13  09:00:00,145.733712583,3.11650610459,0.666338754651,23.291627032,48.2474882111,70.4033123869,6.92674606001,4.73863379569,2.18811226432
 01/13  10:00:00,129.237924876,3.09692335946,3.5148946246,12.315437628,48.2474882111,62.0547409583,2.18901981812,0.0,2.18901981812
 01/13  11:00:00,127.076182671,3.16284802071,7.02848599923,8.50077279405,48.2474882111,60.1281475517,2.18915537036,0.0,2.18915537036
 01/13  12:00:00,131.731278122,3.42994929752,11.7406896426,6.24996991811,48.2474882111,62.0547409583,2.18970959455,0.0,2.18970959455
 01/13  13:00:00,135.914831046,3.70465184245,15.852875834,6.59098261265,48.2474882111,61.5103924513,3.27567522151,0.0,3.27567522151
 01/13  14:00:00,138.652499123,3.95578732757,19.7890577431,2.99149028307,48.2474882111,63.6602354638,3.27557485835,0.0,3.27557485835
 01/13  15:00:00,134.598078903,3.88526798139,21.9543142288,0.37442083587,48.2474882111,60.1281475517,2.18852558866,0.0,2.18852558866
 01/13  16:00:00,134.806579887,3.78236748433,22.5836282741,0.0565082720849,48.2474882111,60.1281475517,1.10427212574,0.0,1.10427212574
 01/13  17:00:00,137.61841999,3.65634069872,22.6881133244,0.0,48.2474882111,63.0180376616,2.18912702146,0.0,2.18912702146
 01/13  18:00:00,127.763539463,3.39703119273,18.4548287312,0.647960558496,37.5258241642,62.7947880557,2.18830259009,0.0,2.18830259009
 01/13  19:00:00,96.0194516854,3.09692335946,11.2781273396,4.00962182108,26.8041601173,36.0181789539,1.10374669919,0.0,1.10374669919
 01/13  20:00:00,95.017005847,3.09692335946,7.60580809529,9.24828643577,26.8041601173,33.4493877451,1.10340745834,0.0,1.10340745834
 01/13  21:00:00,83.0423122732,3.09692335946,4.38103805668,16.5808589709,16.0824960704,28.0885557216,1.10354859271,0.0,1.10354859271
 01/13  22:00:00,84.7127941291,3.09692335946,2.97784950737,20.9389249805,16.0824960704,26.8041601173,1.1031371279,0.0,1.1031371279
 01/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299891774,0.0,1.10299891774
 01/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299980316,0.0,1.10299980316
 01/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299887584,0.0,1.10299887584
 01/14  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  07:00:00,121.619972055,3.09692335946,13.1260228792,63.780425605,5.36083202345,21.4433280938,1.10312634164,0.0,1.10312634164
 01/14  08:00:00,99.0200083771,3.09692335946,0.0,54.1035690554,5.36083202345,26.5809105114,6.79446130513,5.69119275727,1.10326854786
 01/14  09:00:00,100.656317587,3.09692335946,0.517631567528,38.929617716,26.8041601173,31.2995447326,1.2532744727,1.2332744727,0.02
 01/14  10:00:00,94.4457559786,3.09692335946,3.25789286172,27.7311025058,26.8041601173,33.5472370403,2.18730086266,0.0,2.18730086266
 01/14  11:00:00,89.5766478237,3.09692335946,7.51851913569,19.5646647801,26.8041601173,32.583940337,1.10355094479,0.0,1.10355094479
 01/14  12:00:00,92.3373678015,3.09692335946,11.7942712384,15.8019403475,26.8041601173,34.8316326447,1.10370862948,0.0,1.10370862948
 01/14  13:00:00,90.2468312583,3.09692335946,13.9112395069,12.8788311402,26.8041601173,33.5472370403,1.10371601549,0.0,1.10371601549
 01/14  14:00:00,86.7638816636,3.09692335946,15.7132907219,10.1626215394,26.8041601173,30.9784458315,1.10361607474,0.0,1.10361607474
 01/14  15:00:00,63.5981634247,3.09692335946,16.5303944859,14.5894541592,8.04124803518,21.3317032909,1.10345418831,0.0,1.10345418831
 01/14  16:00:00,62.9398199326,3.09692335946,15.8295601266,15.9163406308,8.04124803518,20.0473076865,1.10336475542,0.0,1.10336475542
 01/14  17:00:00,63.0571731967,3.09692335946,14.7128364809,16.8293186394,8.04124803518,20.3684065876,1.10339437721,0.0,1.10339437721
 01/14  18:00:00,66.8851265296,3.09692335946,13.0721269187,25.083464002,2.68041601173,18.0090894769,0.02,0.0,0.02
 01/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309125457,0.0,1.10309125457
 01/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308810341,0.0,1.10308810341
 01/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316745842,0.0,1.10316745842
 01/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297685358,0.0,1.10297685358
 01/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029545453,0.0,1.1029545453
 01/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295634764,0.0,1.10295634764
 01/15  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  08:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029568271,0.0,1.1029568271
 01/15  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295598035,0.0,1.10295598035
 01/15  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030465754,0.0,1.1030465754
 01/15  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318399584,0.0,1.10318399584
 01/15  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295522285,0.0,1.10295522285
 01/15  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295136653,0.0,1.10295136653
 01/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295682405,0.0,1.10295682405
 01/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295628505,0.0,1.10295628505
 01/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295403247,0.0,1.10295403247
 01/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295673034,0.0,1.10295673034
 01/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309380967,0.0,1.10309380967
 01/16  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  08:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295544232,0.0,1.10295544232
 01/16  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295146179,0.0,1.10295146179
 01/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304273436,0.0,1.10304273436
 01/16  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303640506,0.0,1.10303640506
 01/16  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295669102,0.0,1.10295669102
 01/16  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029569088,0.0,1.1029569088
 01/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308904727,0.0,1.10308904727
 01/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029518587,0.0,1.1029518587
 01/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300029371,0.0,1.10300029371
 01/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299895938,0.0,1.10299895938
 01/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/17  07:00:00,141.590229816,3.09692335946,15.3562146949,81.5204915503,5.36083202345,21.4433280938,1.10314115339,0.0,1.10314115339
 01/17  08:00:00,129.817700338,3.09692335946,5.00515239884,63.0735654494,16.0824960704,32.6817896323,1.1036294266,0.0,1.1036294266
 01/17  09:00:00,157.507321453,3.09692335946,5.82027662619,29.930880775,48.2474882111,70.4033123869,2.18867118914,0.0,2.18867118914
 01/17  10:00:00,142.718319939,3.09692335946,6.70729623172,22.6034310847,48.2474882111,62.0547409583,2.18887000992,0.0,2.18887000992
 01/17  11:00:00,136.024793387,3.09692335946,7.24997013349,17.2938240369,48.2474882111,60.1281475517,2.18888171113,0.0,2.18888171113
 01/17  12:00:00,135.072083302,3.09692335946,7.82279754964,13.8416931297,48.2474882111,62.0547409583,2.18990688569,0.0,2.18990688569
 01/17  13:00:00,137.642377806,3.09692335946,7.81003240639,16.9691012831,48.2474882111,61.5103924513,3.27581951946,0.0,3.27581951946
 01/17  14:00:00,133.089289423,3.09692335946,7.90157622563,10.1746260691,48.2474882111,63.6602354638,2.1902978086,0.0,2.1902978086
 01/17  15:00:00,128.555223999,3.09692335946,8.30402474432,8.77020003826,48.2474882111,60.1281475517,2.1888569062,0.0,2.1888569062
 01/17  16:00:00,128.446890539,3.09692335946,8.0304229512,8.93546837106,48.2474882111,60.1281475517,2.18839718303,0.0,2.18839718303
 01/17  17:00:00,131.568990107,3.09692335946,7.30610672726,9.89199405328,48.2474882111,63.0180376616,2.18952258196,0.0,2.18952258196
 01/17  18:00:00,130.432698978,3.15942939687,7.16439336415,14.8451572361,37.5258241642,62.7947880557,1.10392233409,0.0,1.10392233409
 01/17  19:00:00,110.149139617,3.09692335946,5.46704328943,23.9503938029,26.8041601173,36.0181789539,2.18763490292,0.0,2.18763490292
 01/17  20:00:00,109.791944642,3.09692335946,4.60317775617,27.0258555702,26.8041601173,33.4493877451,1.10341649455,0.0,1.10341649455
 01/17  21:00:00,101.463711172,3.09692335946,4.29285832099,35.090437605,16.0824960704,28.0885557216,1.10348523328,0.0,1.10348523328
 01/17  22:00:00,104.006589789,3.09692335946,3.61974502131,39.5908251267,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300031491,0.0,1.10300031491
 01/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299882671,0.0,1.10299882671
 01/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299642037,0.0,1.10299642037
 01/18  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311116357,0.0,1.10311116357
 01/18  07:00:00,128.828931627,3.09692335946,14.1047152481,70.010692808,5.36083202345,21.4433280938,0.02,0.0,0.02
