Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/18  08:00:00,119.143662417,3.09692335946,1.70073570228,55.7039442249,16.0824960704,32.6817896323,1.10337380111,0.0,1.10337380111
 01/18  09:00:00,153.214366931,3.09753464628,2.61779496624,28.839796626,48.2474882111,70.4033123869,2.18810911765,0.0,2.18810911765
 01/18  10:00:00,139.49204203,3.09692335946,2.99286562795,23.0915837788,48.2474882111,62.0547409583,2.18903330358,0.0,2.18903330358
 01/18  11:00:00,133.870902604,3.09692335946,3.15493874108,19.2349646469,48.2474882111,60.1281475517,2.18919010702,0.0,2.18919010702
 01/18  12:00:00,131.584012913,3.09692335946,3.32360080991,14.85281948,48.2474882111,62.0547409583,2.18976223284,0.0,2.18976223284
 01/18  13:00:00,135.603513148,3.09692335946,3.47340904249,19.266859989,48.2474882111,61.5103924513,3.27579120902,0.0,3.27579120902
 01/18  14:00:00,132.813173645,3.09824001486,4.03845161673,13.7603182444,48.2474882111,63.6602354638,3.27572708908,0.0,3.27572708908
 01/18  15:00:00,128.991511574,3.09692335946,4.49704158492,13.0134707726,48.2474882111,60.1281475517,2.1886316713,0.0,2.1886316713
 01/18  16:00:00,129.402588643,3.09692335946,5.12754279949,12.7940466267,48.2474882111,60.1281475517,1.10433240915,0.0,1.10433240915
 01/18  17:00:00,132.952150875,3.10589376553,5.15507036058,13.417220782,48.2474882111,63.0180376616,2.18926299432,0.0,2.18926299432
 01/18  18:00:00,131.680437615,3.18349083581,5.19143848949,18.0417893088,37.5258241642,62.7947880557,2.18842123056,0.0,2.18842123056
 01/18  19:00:00,110.144574548,3.09692335946,4.13722873394,25.275643289,26.8041601173,36.0181789539,1.10367531511,0.0,1.10367531511
 01/18  20:00:00,109.551687087,3.09692335946,3.88316608057,27.5056096906,26.8041601173,33.4493877451,1.10346333671,0.0,1.10346333671
 01/18  21:00:00,100.207101979,3.09692335946,3.56500730054,34.5616794324,16.0824960704,28.0885557216,1.10350424596,0.0,1.10350424596
 01/18  22:00:00,101.841439327,3.09692335946,3.38725751233,37.6581621731,16.0824960704,26.8041601173,1.10313829223,0.0,1.10313829223
 01/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029983834,0.0,1.1029983834
 01/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299974254,0.0,1.10299974254
 01/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300085921,0.0,1.10300085921
 01/19  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/19  07:00:00,105.352634048,3.09692335946,19.6910884031,40.9480220741,5.36083202345,21.4433280938,1.10316595694,0.0,1.10316595694
 01/19  08:00:00,115.914479064,3.09692335946,19.3630370664,34.8124595076,16.0824960704,32.6817896323,1.10365533388,0.0,1.10365533388
 01/19  09:00:00,151.19451084,3.11336951721,17.0162143117,12.4056863189,48.2474882111,70.4033123869,2.18879858769,0.0,2.18879858769
 01/19  10:00:00,137.716985009,3.09692335946,14.2479769467,10.0614154392,48.2474882111,62.0547409583,2.18894431082,0.0,2.18894431082
 01/19  11:00:00,132.942910701,3.09692335946,12.6994280833,8.76248340116,48.2474882111,60.1281475517,2.18896174562,0.0,2.18896174562
 01/19  12:00:00,132.134152013,3.09692335946,11.1930363789,7.5335230109,48.2474882111,62.0547409583,2.18966305143,0.0,2.18966305143
 01/19  13:00:00,130.404386344,3.10760613336,9.39707870903,8.13338074515,48.2474882111,61.5103924513,3.27596560759,0.0,3.27596560759
 01/19  14:00:00,127.986894582,3.13275762929,7.98898043702,4.94899274704,48.2474882111,63.6602354638,2.19040318374,0.0,2.19040318374
 01/19  15:00:00,122.494850524,3.09692335946,7.70990061353,3.30395069459,48.2474882111,60.1281475517,2.18895653042,0.0,2.18895653042
 01/19  16:00:00,122.687012081,3.09692335946,8.73427988775,2.47173297686,48.2474882111,60.1281475517,2.18850286565,0.0,2.18850286565
 01/19  17:00:00,125.523232389,3.15005698409,8.74834777402,2.3508616642,48.2474882111,63.0180376616,2.18928882121,0.0,2.18928882121
 01/19  18:00:00,121.636724289,3.23724130679,7.21334426691,5.92241973495,37.5258241642,62.7947880557,1.10395032504,0.0,1.10395032504
 01/19  19:00:00,100.582321828,3.09692335946,4.53261963519,15.3179996681,26.8041601173,36.0181789539,2.18776704167,0.0,2.18776704167
 01/19  20:00:00,101.937339109,3.09692335946,2.50480710555,21.2696206873,26.8041601173,33.4493877451,1.10345998959,0.0,1.10345998959
 01/19  21:00:00,92.3544533634,3.09692335946,0.60091011394,29.6731280038,16.0824960704,28.0885557216,1.44127834463,0.337744729477,1.10353361515
 01/19  22:00:00,94.9262940107,3.09692335946,0.0,34.1302743695,16.0824960704,26.8041601173,1.15435226811,1.13435226811,0.02
 01/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300114719,0.0,1.10300114719
 01/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299897739,0.0,1.10299897739
 01/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299658099,0.0,1.10299658099
 01/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313256748,0.0,1.10313256748
 01/20  07:00:00,141.487653091,3.09692335946,12.0157186111,84.7584109092,5.36083202345,21.4433280938,1.10308438717,0.0,1.10308438717
 01/20  08:00:00,127.015063537,3.09692335946,0.0,65.2760810479,16.0824960704,32.6817896323,24.7687172949,23.6651235859,1.10359370901
 01/20  09:00:00,156.002234582,3.10485305152,0.0,34.2381408386,48.2474882111,70.4033123869,21.0382888197,19.9339293822,1.10435943747
 01/20  10:00:00,141.406184249,3.09692335946,0.0,27.9985916263,48.2474882111,62.0547409583,17.6519658424,15.4630580695,2.18890777288
 01/20  11:00:00,135.05963821,3.09692335946,0.0,23.5786389934,48.2474882111,60.1281475517,12.9427862196,10.7540207,2.18876551957
 01/20  12:00:00,132.639709888,3.09692335946,0.0,19.2321172646,48.2474882111,62.0547409583,7.7689655585,5.57951510645,2.18945045205
 01/20  13:00:00,133.986187867,3.09693020678,0.273938799374,20.8489981043,48.2474882111,61.5103924513,3.91763438671,0.641591902135,3.27604248457
 01/20  14:00:00,129.342055999,3.11265988721,1.29436948393,13.0188628593,48.2474882111,63.6602354638,3.27561499602,0.0,3.27561499602
 01/20  15:00:00,125.13604834,3.09693505548,1.64741516878,12.0076222589,48.2474882111,60.1281475517,2.18862595285,0.0,2.18862595285
 01/20  16:00:00,124.797103315,3.09692335946,1.39519076484,11.9209133333,48.2474882111,60.1281475517,1.10418407279,0.0,1.10418407279
 01/20  17:00:00,128.922678526,3.11786116829,1.35594006428,13.1749113265,48.2474882111,63.0180376616,3.2741017448,0.0,3.2741017448
 01/20  18:00:00,126.58152426,3.19709686905,1.3880424952,19.1999992488,37.5258241642,62.7947880557,1.10390693443,0.0,1.10390693443
 01/20  19:00:00,108.528995737,3.09692335946,0.262775047582,27.534518165,26.8041601173,36.0181789539,1.32156551478,0.217809339556,1.10375617523
 01/20  20:00:00,108.716769567,3.09692335946,0.0,30.5538582513,26.8041601173,33.4493877451,2.92030895647,1.81685135144,1.10345760503
 01/20  21:00:00,100.431466973,3.09692335946,0.0,38.3510517272,16.0824960704,28.0885557216,5.55104817823,4.44758307017,1.10346510806
 01/20  22:00:00,102.685058174,3.09692335946,0.0,41.8890385327,16.0824960704,26.8041601173,8.18762464655,7.08448165626,1.10314299029
 01/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300106525,0.0,1.10300106525
 01/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300083369,0.0,1.10300083369
 01/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029994232,0.0,1.1029994232
 01/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313241986,0.0,1.10313241986
 01/21  07:00:00,145.348412585,3.09692335946,12.061007568,88.5738814458,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/21  08:00:00,116.323887431,3.09692335946,0.0,73.8747814425,5.36083202345,26.5809105114,19.9988657634,18.895600887,1.10326487642
 01/21  09:00:00,117.953405615,3.09692335946,0.0,56.7443373114,26.8041601173,31.2995447326,16.2377181424,15.1343005519,1.10341759047
 01/21  10:00:00,113.807096368,3.09692335946,0.0,50.3503357573,26.8041601173,33.5472370403,14.1846904,13.0809560428,1.10373435724
 01/21  11:00:00,109.198722839,3.09692335946,0.0,46.7052589309,26.8041601173,32.583940337,12.3413378557,11.2377394166,1.10359843905
 01/21  12:00:00,108.570034496,3.09692335946,0.0,43.8288782803,26.8041601173,34.8316326447,10.9122655298,9.80852498124,1.10374054859
 01/21  13:00:00,105.090742906,3.09692335946,0.0,41.633982295,26.8041601173,33.5472370403,10.5314895283,9.42784530176,1.10364422652
 01/21  14:00:00,100.962403482,3.09692335946,0.0,40.07443408,26.8041601173,30.9784458315,10.231755395,9.12807846363,1.10367693141
 01/21  15:00:00,87.4816742346,3.09692335946,0.0,55.003359455,8.04124803518,21.3317032909,11.2979945219,10.1944352131,1.10355930882
 01/21  16:00:00,89.735606463,3.09692335946,0.0,58.5416872878,8.04124803518,20.0473076865,11.5638968816,10.4605240044,1.10337287723
 01/21  17:00:00,92.3612224463,3.09692335946,0.0,60.84620437,8.04124803518,20.3684065876,13.0411020256,11.9377123089,1.10338971664
 01/21  18:00:00,93.8418218617,3.09692335946,0.0,67.5796195861,2.68041601173,18.0090894769,14.5969216203,13.4938293036,1.10309231671
 01/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309164447,0.0,1.10309164447
 01/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315579457,0.0,1.10315579457
 01/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299902685,0.0,1.10299902685
 01/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295233225,0.0,1.10295233225
 01/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295782839,0.0,1.10295782839
 01/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295799843,0.0,1.10295799843
 01/22  08:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029528832,0.0,1.1029528832
 01/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303784169,0.0,1.10303784169
 01/22  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031719601,0.0,1.1031719601
 01/22  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303705371,0.0,1.10303705371
 01/22  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295741433,0.0,1.10295741433
 01/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295464301,0.0,1.10295464301
 01/22  21:00:00,40.1160663065,0.911316529255,0.944007657102,4.68538994394,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  22:00:00,39.2289283298,0.729053223404,0.692586232133,4.23193669807,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  23:00:00,40.948618959,0.911316529255,0.736508583794,5.72544166972,2.68041601173,16.0824960704,1.10311673441,0.0,1.10311673441
 01/22  24:00:00,40.061801513,0.729053223404,0.504940866285,5.25245524708,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/23  01:00:00,47.8024359197,0.911316529255,0.426940952498,7.52799423829,2.68041601173,21.4433280938,1.10300181272,0.0,1.10300181272
 01/23  02:00:00,46.5245528243,0.729053223404,0.26545130915,6.59386409211,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/23  03:00:00,49.7816561786,0.911316529255,0.154755067834,9.77940038182,2.68041601173,21.4433280938,1.17414855253,0.0710882448825,1.10306030765
 01/23  04:00:00,47.768830865,0.729053223404,0.0868495363087,8.01674390562,2.68041601173,21.4433280938,0.121882161449,0.101882161449,0.02
 01/23  05:00:00,50.9947514548,0.911316529255,0.0367582244836,11.1104925014,2.68041601173,21.4433280938,1.43836629826,0.335303223025,1.10306307523
 01/23  06:00:00,51.6084802956,0.729053223404,0.0,9.26282686082,5.36083202345,21.4433280938,0.354790223464,0.334790223464,0.02
 01/23  07:00:00,230.452721514,3.09692335946,8.51708819604,177.222109747,5.36083202345,21.4433280938,1.26706963397,0.16393269609,1.10313693788
 01/23  08:00:00,191.094736302,3.09692335946,0.0,131.823087145,16.0824960704,32.6817896323,51.5945403616,50.4909388912,1.10360147036
 01/23  09:00:00,194.734429312,3.09692335946,0.0,72.978265261,48.2474882111,70.4033123869,46.108444732,45.0041827016,1.10426203041
 01/23  10:00:00,164.602022347,3.09692335946,0.0,51.1944297236,48.2474882111,62.0547409583,38.1018585108,35.9128008268,2.18905768392
 01/23  11:00:00,152.706383762,3.09692335946,0.0,41.2253845458,48.2474882111,60.1281475517,30.0849581413,27.8958517982,2.18910634307
 01/23  12:00:00,150.02514766,3.09826029996,0.0,36.616218097,48.2474882111,62.0547409583,22.8503537395,19.5760146284,3.27433911116
 01/23  13:00:00,152.569120367,3.12087346759,0.0,39.6819261428,48.2474882111,61.5103924513,11.4809577373,9.29065249022,2.19030524709
 01/23  14:00:00,142.701498273,3.18274380178,0.307585560299,27.2950051415,48.2474882111,63.6602354638,4.46950506153,1.19371854282,3.27578651872
 01/23  15:00:00,133.398449864,3.19573467102,1.18018040054,20.6384589356,48.2474882111,60.1281475517,2.18874546656,0.0,2.18874546656
 01/23  16:00:00,128.144937726,3.15436712721,1.72370370294,14.8827910389,48.2474882111,60.1281475517,2.1883836994,0.0,2.1883836994
 01/23  17:00:00,128.334141355,3.10623786687,1.56613159336,12.3878059277,48.2474882111,63.0180376616,2.18960005003,0.0,2.18960005003
 01/23  18:00:00,123.83599827,3.1392811288,0.861862243281,17.0384692508,37.5258241642,62.7947880557,1.17709410654,0.0731775623573,1.10391654418
 01/23  19:00:00,115.230762577,3.09692335946,0.0190262133209,34.4800338389,26.8041601173,36.0181789539,8.63276457973,7.52914387542,1.10362070431
 01/23  20:00:00,120.142562889,3.09692335946,0.0,41.9796515728,26.8041601173,33.4493877451,17.6846808025,16.581071581,1.10360922142
 01/23  21:00:00,117.378644199,3.09692335946,0.0,55.2982289532,16.0824960704,28.0885557216,24.7249737334,23.6214961785,1.10347755494
 01/23  22:00:00,122.121179802,3.09692335946,0.0,61.3251601612,16.0824960704,26.8041601173,29.4308164827,28.3275175,1.10329898263
 01/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300136731,0.0,1.10300136731
 01/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300159596,0.0,1.10300159596
 01/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300071643,0.0,1.10300071643
 01/24  05:00:00,41.3879099921,0.364526611702,0.0393191250921,2.04788005565,2.68041601173,21.4433280938,0.207683962246,0.187683962246,0.02
 01/24  06:00:00,46.9085071126,0.729053223404,0.123805214725,4.43904846312,5.36083202345,21.4433280938,1.27275929523,0.169557299013,1.10320199622
 01/24  07:00:00,184.303319787,3.09692335946,10.0129085339,129.576887682,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/24  08:00:00,154.424039232,3.09692335946,0.0,95.1523900755,16.0824960704,32.6817896323,37.4250378899,36.3214211928,1.10361669709
 01/24  09:00:00,174.050109141,3.09692335946,0.0,52.29394509,48.2474882111,70.4033123869,32.393900385,30.2055808556,2.18831952937
 01/24  10:00:00,147.251948583,3.09692335946,0.0,33.8443559601,48.2474882111,62.0547409583,19.9114417092,17.7224217702,2.189019939
 01/24  11:00:00,135.551933424,3.09692335946,0.134521266541,23.936412941,48.2474882111,60.1281475517,5.53815917167,3.34911884934,2.18904032233
 01/24  12:00:00,134.607089674,3.09692335946,2.12201232309,19.0774847279,48.2474882111,62.0547409583,2.1896303218,0.0,2.1896303218
 01/24  13:00:00,137.370007034,3.09692335946,3.9559826915,20.5507802265,48.2474882111,61.5103924513,3.27561629866,0.0,3.27561629866
 01/24  14:00:00,133.418396403,3.09692335946,5.14266806534,13.2626412088,48.2474882111,63.6602354638,3.27558272572,0.0,3.27558272572
 01/24  15:00:00,128.587413253,3.09692335946,6.09679202447,11.0096220122,48.2474882111,60.1281475517,2.18854962736,0.0,2.18854962736
 01/24  16:00:00,128.99912805,3.09692335946,6.48067058355,11.0374582504,48.2474882111,60.1281475517,1.10429447178,0.0,1.10429447178
 01/24  17:00:00,131.797450125,3.10005756212,6.5933120224,10.8301145735,48.2474882111,63.0180376616,2.18919910092,0.0,2.18919910092
 01/24  18:00:00,127.043737596,3.17914850583,5.55976565098,15.5084377915,37.5258241642,62.7947880557,2.18837073957,0.0,2.18837073957
 01/24  19:00:00,111.398881388,3.09692335946,3.41631889261,27.2508599705,26.8041601173,36.0181789539,1.10365488859,0.0,1.10365488859
 01/24  20:00:00,110.969188196,3.09692335946,2.53305353113,30.2732233487,26.8041601173,33.4493877451,1.10344818666,0.0,1.10344818666
 01/24  21:00:00,102.731112916,3.09692335946,2.07499783562,38.5756998351,16.0824960704,28.0885557216,1.10348942199,0.0,1.10348942199
 01/24  22:00:00,105.623302349,3.09692335946,2.30239219922,42.5248905088,16.0824960704,26.8041601173,1.10313301089,0.0,1.10313301089
 01/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300096665,0.0,1.10300096665
 01/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300178854,0.0,1.10300178854
 01/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300139024,0.0,1.10300139024
 01/25  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/25  07:00:00,132.226027676,3.09692335946,12.6840997984,74.8284043066,5.36083202345,21.4433280938,1.10316558391,0.0,1.10316558391
 01/25  08:00:00,119.226784086,3.09692335946,0.209463920508,59.7456710091,16.0824960704,32.6817896323,1.94079972557,0.837149885944,1.10364983963
 01/25  09:00:00,154.59875779,3.09765557468,0.850202403754,31.9916591192,48.2474882111,70.4033123869,2.20376710569,0.0149707511981,2.18879635449
 01/25  10:00:00,141.278912208,3.09692335946,0.710953920624,27.1603656643,48.2474882111,62.0547409583,2.18895605219,0.0,2.18895605219
 01/25  11:00:00,136.392612653,3.09692335946,0.486316928147,24.4252965083,48.2474882111,60.1281475517,2.18898527878,0.0,2.18898527878
 01/25  12:00:00,135.630801773,3.09692335946,1.54566379566,20.6775453546,48.2474882111,62.0547409583,2.18970113441,0.0,2.18970113441
 01/25  13:00:00,136.994054666,3.09692335946,3.28213397867,20.8486765717,48.2474882111,61.5103924513,3.27605320794,0.0,3.27605320794
 01/25  14:00:00,132.696122151,3.09834437648,5.58332106539,12.0982929404,48.2474882111,63.6602354638,2.19047706426,0.0,2.19047706426
 01/25  15:00:00,129.220208233,3.09692335946,7.73560376297,10.0036052537,48.2474882111,60.1281475517,2.18903147879,0.0,2.18903147879
 01/25  16:00:00,129.358609762,3.09692335946,9.02322169596,8.85438884985,48.2474882111,60.1281475517,2.18858825219,0.0,2.18858825219
 01/25  17:00:00,132.063630236,3.113004469,10.0383929683,7.63826683219,48.2474882111,63.0180376616,2.18939339927,0.0,2.18939339927
 01/25  18:00:00,127.809041462,3.1933225267,10.6156305304,11.2037027576,37.5258241642,62.7947880557,2.18787662295,0.0,2.18787662295
 01/25  19:00:00,109.484909893,3.09692335946,9.11814547912,19.6350618893,26.8041601173,36.0181789539,1.10367351014,0.0,1.10367351014
 01/25  20:00:00,109.292378536,3.09692335946,8.11572016642,23.0137470532,26.8041601173,33.4493877451,1.10341181999,0.0,1.10341181999
 01/25  21:00:00,100.086652321,3.09692335946,7.08903028267,30.9172067929,16.0824960704,28.0885557216,1.1034732024,0.0,1.1034732024
 01/25  22:00:00,101.453637402,3.09692335946,6.08346081323,34.5741569479,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/25  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300380746,0.0,1.10300380746
 01/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299948287,0.0,1.10299948287
 01/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299725156,0.0,1.10299725156
 01/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307497396,0.0,1.10307497396
 01/26  07:00:00,130.581885937,3.09692335946,13.3643706711,72.503991695,5.36083202345,21.4433280938,1.10308255177,0.0,1.10308255177
 01/26  08:00:00,118.627389201,3.09692335946,0.0,59.3557400448,16.0824960704,32.6817896323,15.5053334883,14.401679776,1.10365371225
 01/26  09:00:00,155.85507334,3.10141577824,0.0,34.0944168693,48.2474882111,70.4033123869,15.9835802589,14.8791416031,1.10443865578
 01/26  10:00:00,141.851698423,3.09692335946,0.0,28.4441057998,48.2474882111,62.0547409583,20.376448823,18.1875696716,2.18887915134
 01/26  11:00:00,136.086174948,3.09692335946,0.0,24.605175732,48.2474882111,60.1281475517,22.3309008765,20.141959864,2.18894101248
 01/26  12:00:00,135.260702959,3.09692335946,0.0,21.853110336,48.2474882111,62.0547409583,21.5053768527,18.230939127,3.27443772565
 01/26  13:00:00,137.685999141,3.09692335946,0.0,24.8227550255,48.2474882111,61.5103924513,18.9537110321,16.76273029,2.19098074209
 01/26  14:00:00,131.855964792,3.10502999798,0.0,16.8347710253,48.2474882111,63.6602354638,16.1097919466,12.8340222021,3.2757697445
 01/26  15:00:00,122.782418164,3.09692335946,0.0,11.3014189474,48.2474882111,60.1281475517,7.18415332309,4.99549167862,2.18866164448
 01/26  16:00:00,119.982103698,3.09692335946,0.594920654315,7.90618382735,48.2474882111,60.1281475517,2.25145687058,0.0629763580606,2.18848051252
 01/26  17:00:00,123.173592802,3.13612924422,1.16996893489,7.5935286564,48.2474882111,63.0180376616,2.1894630197,0.0,2.1894630197
 01/26  18:00:00,118.374475171,3.22968165733,0.436086861384,11.9123210054,37.5258241642,62.7947880557,3.28954307376,2.18568526923,1.10385780453
 01/26  19:00:00,107.011141161,3.09692335946,0.0,26.2794386358,26.8041601173,36.0181789539,16.0365840786,14.9328116816,1.103772397
 01/26  20:00:00,111.810668635,3.09692335946,0.0,33.6477573189,26.8041601173,33.4493877451,23.9239637028,22.820404589,1.10355911382
 01/26  21:00:00,106.424888761,3.09692335946,0.0,44.3444735157,16.0824960704,28.0885557216,31.5105553289,30.4069867685,1.10356856037
 01/26  22:00:00,110.598999386,3.09692335946,0.0,49.8029797446,16.0824960704,26.8041601173,36.6698099187,35.566646757,1.10316316171
 01/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300165496,0.0,1.10300165496
 01/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300195233,0.0,1.10300195233
 01/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030012397,0.0,1.1030012397
 01/27  05:00:00,44.4003276251,0.729053223404,0.0346214176177,4.70046878448,2.68041601173,21.4433280938,0.497529904399,0.477529904399,0.02
 01/27  06:00:00,49.2756299851,0.911316529255,0.0180220733946,6.72969117105,5.36083202345,21.4433280938,1.33083631034,0.227642774045,1.1031935363
 01/27  07:00:00,181.699924392,3.09692335946,10.2912577392,126.695143082,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/27  08:00:00,154.030633438,3.09692335946,0.0,94.7589842813,16.0824960704,32.6817896323,66.8805017561,65.7769315155,1.10357024065
 01/27  09:00:00,175.557530024,3.09692335946,0.0,53.8013659723,48.2474882111,70.4033123869,60.9688630898,58.7801461297,2.18871696002
 01/27  10:00:00,147.200026817,3.09692335946,0.0,33.7924341937,48.2474882111,62.0547409583,52.0703825816,49.8814704828,2.18891209885
 01/27  11:00:00,137.375794818,3.09692335946,0.0,25.8947956015,48.2474882111,60.1281475517,41.0796439231,38.8907079262,2.18893599689
 01/27  12:00:00,136.866473025,3.09860182869,0.0,23.457201933,48.2474882111,62.0547409583,30.1129917843,27.9231296985,2.18986208576
 01/27  13:00:00,139.289843556,3.12667482905,0.0,26.3968479707,48.2474882111,61.5103924513,19.0279354067,15.7524580656,3.27547734105
 01/27  14:00:00,133.469781657,3.23932874117,0.0270368328499,18.2872523144,48.2474882111,63.6602354638,8.41841550009,5.14263728933,3.27577821076
 01/27  15:00:00,125.594844285,3.18710049199,0.0,14.023667936,48.2474882111,60.1281475517,6.07477620244,3.88630802715,2.18846817529
 01/27  16:00:00,124.718684161,3.09692335946,0.0449829772034,13.1927019678,48.2474882111,60.1281475517,3.58962821386,2.48537045523,1.10425775863
 01/27  17:00:00,126.904420216,3.12115145885,0.0791932706634,12.4301095193,48.2474882111,63.0180376616,3.15392689287,0.964805418286,2.18912147458
 01/27  18:00:00,123.841235659,3.20230554885,0.236720578911,17.6058238837,37.5258241642,62.7947880557,3.55471107791,1.36641032242,2.18830075549
 01/27  19:00:00,108.640746068,3.09692335946,0.0,27.9090435429,26.8041601173,36.0181789539,9.24369758877,8.13993585186,1.10376173691
 01/27  20:00:00,111.325891404,3.09692335946,0.0,33.1629800882,26.8041601173,33.4493877451,14.1767764949,13.0733535114,1.10342298344
 01/27  21:00:00,103.412494604,3.09692335946,0.0,41.3320793588,16.0824960704,28.0885557216,15.3436077231,14.2400361706,1.1035715525
 01/27  22:00:00,105.496837974,3.09692335946,0.0,44.7008183327,16.0824960704,26.8041601173,15.2952355915,14.1921157648,1.1031198267
 01/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300094744,0.0,1.10300094744
 01/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299939563,0.0,1.10299939563
 01/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299709495,0.0,1.10299709495
 01/28  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  07:00:00,163.439782464,3.09692335946,11.0355445859,107.690714307,5.36083202345,21.4433280938,1.10313484155,0.0,1.10313484155
 01/28  08:00:00,129.162621472,3.09692335946,0.0,86.7135154831,5.36083202345,26.5809105114,48.1414724739,47.0382286578,1.10324381607
 01/28  09:00:00,116.39199628,3.09692335946,0.0,55.1829279766,26.8041601173,31.2995447326,37.4415310207,36.3381206621,1.10341035855
 01/28  10:00:00,101.422298565,3.09692335946,0.0,37.9655379538,26.8041601173,33.5472370403,21.0586559428,19.9548946543,1.10376128854
 01/28  11:00:00,93.7323002819,3.09692335946,0.206313361033,31.032523013,26.8041601173,32.583940337,5.46729150649,4.36367627101,1.10361523548
 01/28  12:00:00,95.6982141374,3.10177805523,2.29007050983,28.6621327163,26.8041601173,34.8316326447,1.1037857955,0.0,1.1037857955
 01/28  13:00:00,94.7864847768,3.19508914649,5.28261326138,25.9489451172,26.8041601173,33.5472370403,1.10366294723,0.0,1.10366294723
 01/28  14:00:00,91.4531877691,3.27221210474,7.61993071206,22.7699989094,26.8041601173,30.9784458315,1.1035750871,0.0,1.1035750871
 01/28  15:00:00,70.4823980767,3.20761643245,8.08223844466,29.8111517794,8.04124803518,21.3317032909,1.10345054312,0.0,1.10345054312
 01/28  16:00:00,66.4994237038,3.13779590274,8.75667931373,26.5079526716,8.04124803518,20.0473076865,1.10336364037,0.0,1.10336364037
 01/28  17:00:00,65.0455061859,3.09692335946,8.82259017497,24.7078979346,8.04124803518,20.3684065876,1.10339191655,0.0,1.10339191655
 01/28  18:00:00,62.8595682445,3.09692335946,7.05906036176,29.5383056071,2.68041601173,18.0090894769,0.02,0.0,0.02
 01/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314412668,0.0,1.10314412668
 01/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308059653,0.0,1.10308059653
 01/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318595474,0.0,1.10318595474
 01/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300136011,0.0,1.10300136011
 01/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295768495,0.0,1.10295768495
 01/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295832327,0.0,1.10295832327
 01/29  06:00:00,38.6261921895,0.729053223404,0.0800286473357,4.24175814253,2.68041601173,16.0824960704,0.318832087549,0.298832087549,0.02
 01/29  07:00:00,40.8101422682,0.911316529255,0.123441710699,6.20003185201,2.68041601173,16.0824960704,1.22197295531,0.119014652323,1.10295830299
 01/29  08:00:00,32.318955897,0.729053223404,0.0267014497001,5.38984904772,2.68041601173,16.0824960704,0.408280063123,0.388280063123,0.02
 01/29  09:00:00,23.5136488275,0.911316529255,0.0536488934584,3.77733122863,2.68041601173,16.0824960704,0.264528484922,0.244528484922,0.02
 01/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300937687,0.0,1.10300937687
 01/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304919558,0.0,1.10304919558
 01/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317481349,0.0,1.10317481349
 01/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102964778,0.0,1.102964778
 01/29  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295662566,0.0,1.10295662566
 01/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295788567,0.0,1.10295788567
 01/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296802378,0.0,1.10296802378
 01/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299868711,0.0,1.10299868711
 01/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030015592,0.0,1.1030015592
 01/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/30  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/30  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307441999,0.0,1.10307441999
 01/30  07:00:00,126.944592219,3.09692335946,16.8501635765,65.3809050713,5.36083202345,21.4433280938,1.10308106674,0.0,1.10308106674
 01/30  08:00:00,125.297221928,3.09692335946,14.9183506946,51.107222077,16.0824960704,32.6817896323,1.10365139615,0.0,1.10365139615
 01/30  09:00:00,156.930313744,3.09692335946,17.2430661132,17.9310835794,48.2474882111,70.4033123869,1.10443743957,0.0,1.10443743957
 01/30  10:00:00,142.499189703,3.09692335946,19.061031776,10.0305653039,48.2474882111,62.0547409583,2.18887955688,0.0,2.18887955688
 01/30  11:00:00,138.211825255,3.09692335946,20.8852853821,5.84554065651,48.2474882111,60.1281475517,2.18894531911,0.0,2.18894531911
 01/30  12:00:00,138.038811693,3.10441061212,21.3341773343,3.28955448266,48.2474882111,62.0547409583,3.27445265859,0.0,3.27445265859
 01/30  13:00:00,138.686737705,3.15748334831,21.8316323337,3.93130126604,48.2474882111,61.5103924513,2.19099778626,0.0,2.19099778626
 01/30  14:00:00,138.651192552,3.1889211685,22.7024877211,0.843619893722,48.2474882111,63.6602354638,3.27560158236,0.0,3.27560158236
 01/30  15:00:00,133.962634859,3.29142842502,22.25796391,0.0291666669307,48.2474882111,60.1281475517,2.18862850314,0.0,2.18862850314
 01/30  16:00:00,131.397801693,3.1621706887,19.8515551477,0.0,48.2474882111,60.1281475517,2.18850666451,0.0,2.18850666451
 01/30  17:00:00,132.96461208,3.18311407974,18.5075320336,0.0,48.2474882111,63.0180376616,2.1894956263,0.0,2.1894956263
 01/30  18:00:00,120.86213134,3.23175614014,16.3223994971,0.978923388842,37.5258241642,62.7947880557,1.10387077749,0.0,1.10387077749
 01/30  19:00:00,97.9121575735,3.09692335946,12.0418612649,5.13859378381,26.8041601173,36.0181789539,1.10378731842,0.0,1.10378731842
 01/30  20:00:00,97.6979989596,3.09692335946,9.83069349888,9.70439414475,26.8041601173,33.4493877451,1.10357315389,0.0,1.10357315389
 01/30  21:00:00,86.3671134293,3.09692335946,7.48065425437,16.8060439294,16.0824960704,28.0885557216,1.10344395889,0.0,1.10344395889
 01/30  22:00:00,88.9651010745,3.09692335946,6.21654682999,21.9525346033,16.0824960704,26.8041601173,1.10317087592,0.0,1.10317087592
 01/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029990055,0.0,1.1029990055
 01/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300141149,0.0,1.10300141149
 01/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300219287,0.0,1.10300219287
 01/31  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313167464,0.0,1.10313167464
 01/31  07:00:00,119.699426884,3.09692335946,13.4171170562,61.5687862567,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/31  08:00:00,109.583291677,3.09692335946,0.0,50.3116425209,16.0824960704,32.6817896323,12.9553657961,11.8517788221,1.10358697402
 01/31  09:00:00,140.674044835,3.12257357276,0.0111188368939,18.8811117337,48.2474882111,70.4033123869,9.66183851002,7.47319265768,2.18864585235
 01/31  10:00:00,125.328504396,3.09692335946,0.483463858805,11.437447914,48.2474882111,62.0547409583,3.26827027033,1.07931097828,2.18895929205
 01/31  11:00:00,122.547923232,3.10154739748,2.44308136582,8.61921861191,48.2474882111,60.1281475517,2.18898934806,0.0,2.18898934806
 01/31  12:00:00,125.164720329,3.23672043633,5.01336450794,6.60396612171,48.2474882111,62.0547409583,2.1895004158,0.0,2.1895004158
 01/31  13:00:00,128.803901691,3.41898683313,7.91466022745,7.70393387345,48.2474882111,61.5103924513,3.27556839166,0.0,3.27556839166
 01/31  14:00:00,130.381309591,3.59000384455,10.8180937548,4.05704822302,48.2474882111,63.6602354638,3.2758802844,0.0,3.2758802844
 01/31  15:00:00,125.630535898,3.56596118323,12.960996052,0.719502806021,48.2474882111,60.1281475517,2.18853462579,0.0,2.18853462579
 01/31  16:00:00,126.235898763,3.4794671551,14.1193272657,0.253028485363,48.2474882111,60.1281475517,1.10428927589,0.0,1.10428927589
 01/31  17:00:00,128.676856629,3.38142948557,13.6544851012,0.366976075431,48.2474882111,63.0180376616,2.1891956525,0.0,2.1891956525
 01/31  18:00:00,116.903404927,3.29844538443,11.5140703068,1.76183692206,37.5258241642,62.7947880557,2.18837279396,0.0,2.18837279396
 01/31  19:00:00,94.7816606396,3.09692335946,7.36667969062,6.68327842426,26.8041601173,36.0181789539,1.10365687144,0.0,1.10365687144
 01/31  20:00:00,95.4030190386,3.09692335946,4.83760637705,12.4025013457,26.8041601173,33.4493877451,1.10345093992,0.0,1.10345093992
 01/31  21:00:00,84.6948179301,3.09692335946,2.14281267968,20.4715900048,16.0824960704,28.0885557216,1.10349355418,0.0,1.10349355418
 01/31  22:00:00,87.2244551338,3.09692335946,0.310829874432,26.1176056182,16.0824960704,26.8041601173,1.95365236001,0.850516874465,1.10313548555
 01/31  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299756702,0.0,1.10299756702
 02/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300206574,0.0,1.10300206574
 02/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300218198,0.0,1.10300218198
 02/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/01  07:00:00,142.961164778,3.09692335946,11.9434746509,86.3041665566,5.36083202345,21.4433280938,1.10316341876,0.0,1.10316341876
 02/01  08:00:00,125.731550835,3.09692335946,0.0,66.4599016786,16.0824960704,32.6817896323,41.4649328247,40.3612734692,1.10365935558
 02/01  09:00:00,155.03806384,3.11194711503,0.0,33.2668760334,48.2474882111,70.4033123869,26.289817481,24.1009895922,2.18882788881
 02/01  10:00:00,132.065624448,3.09692335946,0.418312738567,18.239719086,48.2474882111,62.0547409583,6.85107958836,4.66208750155,2.18899208682
 02/01  11:00:00,127.335887827,3.09692335946,3.29007523405,12.5648133761,48.2474882111,60.1281475517,2.18902754128,0.0,2.18902754128
 02/01  12:00:00,129.29247651,3.09692335946,5.96491699649,9.91996689066,48.2474882111,62.0547409583,2.18993077049,0.0,2.18993077049
 02/01  13:00:00,131.828670049,3.17727129697,8.66214937668,10.2229286186,48.2474882111,61.5103924513,3.27613716076,0.0,3.27613716076
 02/01  14:00:00,132.820039443,3.41275015547,11.7976364245,5.69348909373,48.2474882111,63.6602354638,2.19016719645,0.0,2.19016719645
 02/01  15:00:00,127.164998161,3.41845564186,13.1611053717,2.20136129072,48.2474882111,60.1281475517,2.18909981719,0.0,2.18909981719
 02/01  16:00:00,126.313046344,3.34695292469,13.4022813247,1.17973623774,48.2474882111,60.1281475517,2.1884424146,0.0,2.1884424146
 02/01  17:00:00,129.021701933,3.28251412532,13.2769318184,1.18829002254,48.2474882111,63.0180376616,2.18947873769,0.0,2.18947873769
 02/01  18:00:00,118.179360814,3.27570097725,11.9640092683,2.61059825407,37.5258241642,62.7947880557,2.18795544996,0.0,2.18795544996
 02/01  19:00:00,97.7912072303,3.09692335946,8.86225096272,8.19725374282,26.8041601173,36.0181789539,1.10371192065,0.0,1.10371192065
 02/01  20:00:00,98.0119137472,3.09692335946,6.8398404668,13.0091619645,26.8041601173,33.4493877451,1.10344450511,0.0,1.10344450511
 02/01  21:00:00,87.572158395,3.09692335946,5.37886260705,20.1128805423,16.0824960704,28.0885557216,1.10350980845,0.0,1.10350980845
 02/01  22:00:00,89.2552692265,3.09692335946,4.83515522669,23.6240943586,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304370168,0.0,1.10304370168
 02/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300142863,0.0,1.10300142863
 02/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300222649,0.0,1.10300222649
 02/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300203115,0.0,1.10300203115
 02/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/02  07:00:00,119.387366479,3.09692335946,13.3827381374,61.2911047706,5.36083202345,21.4433280938,1.10309633367,0.0,1.10309633367
 02/02  08:00:00,107.286998417,3.09692335946,0.550121363144,47.4652278981,16.0824960704,32.6817896323,1.93587286902,0.832302171199,1.10357069782
 02/02  09:00:00,140.464706823,3.13170697919,3.33267800235,15.341081149,48.2474882111,70.4033123869,1.10422868602,0.0,1.10422868602
 02/02  10:00:00,127.964275855,3.09692335946,6.21087542992,8.34580780192,48.2474882111,62.0547409583,2.18900773193,0.0,2.18900773193
 02/02  11:00:00,127.44824014,3.09692335946,10.1268194328,5.84042149112,48.2474882111,60.1281475517,2.1890582444,0.0,2.1890582444
 02/02  12:00:00,132.49516797,3.22180881531,15.2191294138,3.74356047742,48.2474882111,62.0547409583,3.27462867438,0.0,3.27462867438
 02/02  13:00:00,136.676576364,3.53904224712,19.7904948884,3.58071847173,48.2474882111,61.5103924513,2.19068460446,0.0,2.19068460446
 02/02  14:00:00,138.666687583,3.81042658034,21.9458905937,0.994206639883,48.2474882111,63.6602354638,3.27577445497,0.0,3.27577445497
 02/02  15:00:00,134.810704575,3.75416825221,22.6550314548,0.0174290109864,48.2474882111,60.1281475517,2.1887435223,0.0,2.1887435223
 02/02  16:00:00,135.344464638,3.68957159271,23.2708171885,0.0,48.2474882111,60.1281475517,2.1883896164,0.0,2.1883896164
 02/02  17:00:00,138.013827359,3.6206731339,23.1191882582,0.0,48.2474882111,63.0180376616,2.18961953282,0.0,2.18961953282
 02/02  18:00:00,124.009881775,3.41786460954,20.2615942869,0.00137056476093,37.5258241642,62.7947880557,1.10392425633,0.0,1.10392425633
 02/02  19:00:00,99.0834195091,3.09692335946,16.8859050734,1.46581191105,26.8041601173,36.0181789539,1.10382282201,0.0,1.10382282201
 02/02  20:00:00,95.9774969477,3.09692335946,13.9840118073,3.83057382442,26.8041601173,33.4493877451,1.10362049094,0.0,1.10362049094
 02/02  21:00:00,83.5146255905,3.09692335946,12.0620968935,9.3721134514,16.0824960704,28.0885557216,1.10348946057,0.0,1.10348946057
 02/02  22:00:00,83.9492532672,3.09692335946,10.6727257177,12.4805079083,16.0824960704,26.8041601173,1.10331008504,0.0,1.10331008504
 02/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299863016,0.0,1.10299863016
 02/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300178141,0.0,1.10300178141
 02/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300226328,0.0,1.10300226328
 02/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031218459,0.0,1.1031218459
 02/03  07:00:00,109.334058155,3.09692335946,14.3034825335,50.3170520506,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/03  08:00:00,101.429465688,3.09692335946,0.0,42.1578165318,16.0824960704,32.6817896323,13.129681941,12.0261865689,1.10349537211
 02/03  09:00:00,137.24718011,3.15613289038,2.3363157749,13.0954907525,48.2474882111,70.4033123869,3.54303378618,1.35465514948,2.1883786367
 02/03  10:00:00,127.575480751,3.09692335946,7.39189109715,6.77599703093,48.2474882111,62.0547409583,2.18908456284,0.0,2.18908456284
 02/03  11:00:00,129.091735232,3.20208280951,13.4594142845,4.04616228095,48.2474882111,60.1281475517,2.18911310145,0.0,2.18911310145
 02/03  12:00:00,134.814101155,3.53005543503,18.895602902,2.07777355401,48.2474882111,62.0547409583,2.1897112789,0.0,2.1897112789
 02/03  13:00:00,138.241590928,3.81927661305,22.9590803734,1.69691318498,48.2474882111,61.5103924513,3.27575912873,0.0,3.27575912873
 02/03  14:00:00,141.904661955,4.04206282365,25.6742437608,0.272191601577,48.2474882111,63.6602354638,3.27574403736,0.0,3.27574403736
 02/03  15:00:00,138.36370602,3.91478297212,26.0648471914,0.0,48.2474882111,60.1281475517,2.18865640507,0.0,2.18865640507
 02/03  16:00:00,137.373157928,3.79291198904,25.1961700823,0.0,48.2474882111,60.1281475517,1.10435246612,0.0,1.10435246612
 02/03  17:00:00,139.083520557,3.65282663879,24.1567279519,0.0,48.2474882111,63.0180376616,3.27392244642,0.0,3.27392244642
 02/03  18:00:00,126.477954712,3.46531097747,22.6835914206,0.0,37.5258241642,62.7947880557,1.10385455867,0.0,1.10385455867
 02/03  19:00:00,100.45954998,3.09692335946,19.3648715857,0.362975869323,26.8041601173,36.0181789539,1.10370886348,0.0,1.10370886348
 02/03  20:00:00,97.5884880879,3.09692335946,17.6616187777,1.76395799427,26.8041601173,33.4493877451,1.10342076582,0.0,1.10342076582
 02/03  21:00:00,85.0687881645,3.09692335946,17.8025797923,5.18579312664,16.0824960704,28.0885557216,1.10354265201,0.0,1.10354265201
 02/03  22:00:00,87.38228744,3.09692335946,18.1988147032,8.38745309566,16.0824960704,26.8041601173,1.10312846599,0.0,1.10312846599
 02/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299744994,0.0,1.10299744994
 02/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300209667,0.0,1.10300209667
 02/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
