Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300216278,0.0,1.10300216278
 02/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311793309,0.0,1.10311793309
 02/04  07:00:00,100.295066537,3.09692335946,15.4661399537,40.1154030122,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/04  08:00:00,80.9308333357,3.09692335946,0.0,38.4817273473,5.36083202345,26.5809105114,5.26463664672,4.16139105364,1.10324559309
 02/04  09:00:00,92.3080822611,3.09692335946,0.0,31.0990139576,26.8041601173,31.2995447326,5.06440195744,3.96100734357,1.10339461387
 02/04  10:00:00,92.0101514102,3.09692335946,0.0,28.553390799,26.8041601173,33.5472370403,4.57386324411,3.47015241797,1.10371082614
 02/04  11:00:00,86.5675520219,3.09692335946,0.456044148381,23.6180439656,26.8041601173,32.583940337,1.76168280084,0.658104842647,1.10357795819
 02/04  12:00:00,87.9290803951,3.09692335946,0.732707178698,22.4552170008,26.8041601173,34.8316326447,1.10372114911,0.0,1.10372114911
 02/04  13:00:00,81.9655310071,3.09692335946,1.20502534494,17.303745051,26.8041601173,33.5472370403,1.10362831768,0.0,1.10362831768
 02/04  14:00:00,77.5083118909,3.09692335946,2.06133386018,14.5590086283,26.8041601173,30.9784458315,1.1036645871,0.0,1.1036645871
 02/04  15:00:00,56.0940168865,3.09692335946,2.66272694123,20.9529751656,8.04124803518,21.3317032909,1.10354752248,0.0,1.10354752248
 02/04  16:00:00,55.6722816022,3.09692335946,3.08764906023,21.3907133668,8.04124803518,20.0473076865,1.10336632263,0.0,1.10336632263
 02/04  17:00:00,55.3177467827,3.09692335946,2.76086472508,21.0418639813,8.04124803518,20.3684065876,1.10338434847,0.0,1.10338434847
 02/04  18:00:00,53.8893752389,3.09692335946,1.76102453505,28.3334817616,2.68041601173,18.0090894769,1.10309143616,0.0,1.10309143616
 02/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030912444,0.0,1.1030912444
 02/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031944077,0.0,1.1031944077
 02/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299951319,0.0,1.10299951319
 02/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295346931,0.0,1.10295346931
 02/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295843437,0.0,1.10295843437
 02/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295846718,0.0,1.10295846718
 02/05  08:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295755145,0.0,1.10295755145
 02/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303945629,0.0,1.10303945629
 02/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317568791,0.0,1.10317568791
 02/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303999486,0.0,1.10303999486
 02/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295711021,0.0,1.10295711021
 02/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295768296,0.0,1.10295768296
 02/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  22:00:00,40.9813332306,0.911316529255,0.728424120113,5.76624040508,2.68041601173,16.0824960704,1.10308205718,0.0,1.10308205718
 02/05  23:00:00,40.2726155496,0.729053223404,0.486243684591,5.48196646545,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  24:00:00,43.0858664516,0.911316529255,0.386193776549,8.21300396959,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/06  01:00:00,46.7619397239,0.729053223404,0.225475250013,6.87122705083,2.68041601173,21.4433280938,1.1030530891,0.0,1.1030530891
 02/06  02:00:00,50.0481050442,0.911316529255,0.109065634503,10.0915386808,2.68041601173,21.4433280938,0.189061270629,0.169061270629,0.02
 02/06  03:00:00,48.2207011538,0.729053223404,0.0244768683893,8.53098686232,2.68041601173,21.4433280938,1.30876273167,0.205758810544,1.10300392113
 02/06  04:00:00,52.0307575679,0.911316529255,0.0,12.183256839,2.68041601173,21.4433280938,1.02399441074,1.00399441074,0.02
 02/06  05:00:00,49.7539617464,0.729053223404,0.0,10.0887243234,2.68041601173,21.4433280938,2.20689209179,1.10388966177,1.10300243002
 02/06  06:00:00,61.4513632492,1.4246982745,1.41342002766,16.9966447357,5.36083202345,21.4433280938,2.18064421977,2.16064421977,0.02
 02/06  07:00:00,234.804970788,3.09692335946,8.34808338029,181.743363837,5.36083202345,21.4433280938,1.20921275718,0.106085720568,1.10312703661
 02/06  08:00:00,194.480815063,3.09692335946,0.0,135.209165907,16.0824960704,32.6817896323,67.1019685487,65.9983492635,1.10361928522
 02/06  09:00:00,198.211483798,3.09692335946,0.0,76.4553197463,48.2474882111,70.4033123869,59.8643052151,57.6757990747,2.18850614042
 02/06  10:00:00,167.70651118,3.09692335946,0.0,54.2989185572,48.2474882111,62.0547409583,50.1731938623,49.0686140563,1.10457980604
 02/06  11:00:00,154.207931922,3.09692335946,0.0,42.726932706,48.2474882111,60.1281475517,41.2637819508,39.0746087581,2.18917319269
 02/06  12:00:00,150.520746214,3.09692335946,0.0,37.1131535915,48.2474882111,62.0547409583,31.3842959738,28.1098387948,3.27445717899
 02/06  13:00:00,152.644964406,3.09880965889,0.0,39.7798339908,48.2474882111,61.5103924513,18.7934414205,16.6030462866,2.19039513389
 02/06  14:00:00,142.493848588,3.14062358928,0.0,27.4370612294,48.2474882111,63.6602354638,9.5193508571,6.24340749284,3.27594336426
 02/06  15:00:00,132.412496354,3.14852345506,0.300277599551,20.5796194429,48.2474882111,60.1281475517,2.87763836609,0.688694054466,2.18894431162
 02/06  16:00:00,126.811928834,3.1244660282,0.714981394699,14.5884055546,48.2474882111,60.1281475517,2.18849615508,0.0,2.18849615508
 02/06  17:00:00,127.473323486,3.09746368083,1.10394670816,11.9979471302,48.2474882111,63.0180376616,2.18941566875,0.0,2.18941566875
 02/06  18:00:00,119.936852889,3.13638404167,0.905914347489,15.5655021861,37.5258241642,62.7947880557,1.16114444405,0.0571698521988,1.10397459185
 02/06  19:00:00,113.222923159,3.09692335946,0.0382515172894,32.4529691167,26.8041601173,36.0181789539,7.67768354977,5.49012222682,2.18756132295
 02/06  20:00:00,118.657447127,3.09692335946,0.0,40.494535811,26.8041601173,33.4493877451,16.4192593251,16.3992593251,0.02
 02/06  21:00:00,115.446431272,3.09692335946,0.0,53.3660160268,16.0824960704,28.0885557216,26.9002768479,25.7967484144,1.10352843354
 02/06  22:00:00,119.268572658,3.09692335946,0.0,58.4725530163,16.0824960704,26.8041601173,30.2020263836,29.0986843001,1.10334208346
 02/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300179303,0.0,1.10300179303
 02/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300213083,0.0,1.10300213083
 02/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300174105,0.0,1.10300174105
 02/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314042634,0.0,1.10314042634
 02/07  07:00:00,167.459851527,3.09692335946,10.7219471753,112.024380781,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/07  08:00:00,141.006003997,3.09692335946,0.0,84.2016881738,16.0824960704,32.6817896323,25.0071851913,23.9036453674,1.10353982387
 02/07  09:00:00,170.509599997,3.09692335946,0.0,48.7534359453,48.2474882111,70.4033123869,21.458957684,19.2706509513,2.18830673272
 02/07  10:00:00,152.444164666,3.09692335946,0.0,39.0365720426,48.2474882111,62.0547409583,16.7999359648,14.6109047365,2.18903122827
 02/07  11:00:00,142.954499116,3.09692335946,0.0,31.4734998997,48.2474882111,60.1281475517,10.4903278742,8.30111801768,2.18920985652
 02/07  12:00:00,138.024443247,3.09692335946,0.903071806311,23.7137788181,48.2474882111,62.0547409583,2.82962493098,0.63982046751,2.18980446347
 02/07  13:00:00,137.589957896,3.09692335946,2.7099133764,22.0168004036,48.2474882111,61.5103924513,3.27589933475,0.0,3.27589933475
 02/07  14:00:00,132.540330059,3.09692335946,3.84491307657,13.6823298537,48.2474882111,63.6602354638,3.27550371613,0.0,3.27550371613
 02/07  15:00:00,125.910916519,3.09692335946,4.91826172427,9.51165557844,48.2474882111,60.1281475517,2.18856706339,0.0,2.18856706339
 02/07  16:00:00,125.853219297,3.09692335946,5.80772206641,8.56449801464,48.2474882111,60.1281475517,1.10415885519,0.0,1.10415885519
 02/07  17:00:00,129.495739557,3.1004848477,5.83863656327,9.28265217911,48.2474882111,63.0180376616,3.27404932106,0.0,3.27404932106
 02/07  18:00:00,123.624236929,3.1782247639,5.1670526513,14.9499071995,37.5258241642,62.7947880557,1.10389381995,0.0,1.10389381995
 02/07  19:00:00,110.530132449,3.09692335946,3.36019309861,26.4382368259,26.8041601173,36.0181789539,1.10374674694,0.0,1.10374674694
 02/07  20:00:00,110.779735284,3.09692335946,2.40457554519,30.2122484225,26.8041601173,33.4493877451,1.10345112296,0.0,1.10345112296
 02/07  21:00:00,102.582229782,3.09692335946,1.25543442034,39.2463801157,16.0824960704,28.0885557216,1.10357372656,0.0,1.10357372656
 02/07  22:00:00,106.711567005,3.09692335946,0.0477879436805,45.8677594205,16.0824960704,26.8041601173,6.38059649107,5.27745394584,1.10314254524
 02/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300209193,0.0,1.10300209193
 02/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300131757,0.0,1.10300131757
 02/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299985432,0.0,1.10299985432
 02/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313343411,0.0,1.10313343411
 02/08  07:00:00,173.50532547,3.09692335946,10.6038769214,118.187924978,5.36083202345,21.4433280938,0.0853200961868,0.0653200961868,0.02
 02/08  08:00:00,144.315762616,3.09692335946,0.0,87.5114467931,16.0824960704,32.6817896323,53.1141836715,52.0105701537,1.10361351779
 02/08  09:00:00,166.018310793,3.09692335946,0.0,44.2621467419,48.2474882111,70.4033123869,46.4229643363,44.2342952452,2.18866909112
 02/08  10:00:00,143.317740069,3.09692335946,0.0,29.9101474457,48.2474882111,62.0547409583,42.4263103906,40.2374008653,2.18890952534
 02/08  11:00:00,135.823925562,3.09692335946,0.0,24.3429263453,48.2474882111,60.1281475517,38.2576721396,36.0684482168,2.18922392284
 02/08  12:00:00,136.83759714,3.09692335946,0.0,23.4300045171,48.2474882111,62.0547409583,33.1642726467,30.9746935048,2.18957914195
 02/08  13:00:00,140.762533065,3.10192725918,0.0,27.8942850493,48.2474882111,61.5103924513,30.0259174383,26.7500482113,3.275869227
 02/08  14:00:00,135.721389352,3.15910859697,0.0,20.6461169864,48.2474882111,63.6602354638,22.9152749699,19.6398991827,3.27537578719
 02/08  15:00:00,127.600133131,3.16497284837,0.0,16.0510844254,48.2474882111,60.1281475517,15.8430161272,14.7386275174,1.10438860979
 02/08  16:00:00,123.930074543,3.12184367432,0.0,12.4241550122,48.2474882111,60.1281475517,19.5005376993,17.3121525615,2.18838513787
 02/08  17:00:00,126.504297044,3.12556809712,0.0,12.1047629806,48.2474882111,63.0180376616,22.5201207985,20.330457094,2.18966370455
 02/08  18:00:00,119.527209188,3.2149215039,0.0,15.98323537,37.5258241642,62.7947880557,25.2745347966,23.0863268196,2.188207977
 02/08  19:00:00,113.34285365,3.09692335946,0.0,32.6111511254,26.8041601173,36.0181789539,36.486410068,35.3827632692,1.1036467988
 02/08  20:00:00,119.08491758,3.09692335946,0.0,40.9220062639,26.8041601173,33.4493877451,42.9438873613,41.8404711325,1.10341622882
 02/08  21:00:00,113.706581534,3.09692335946,0.0,51.6261662885,16.0824960704,28.0885557216,47.4670620779,46.3634853449,1.10357673301
 02/08  22:00:00,118.375092543,3.09692335946,0.0,57.5790729018,16.0824960704,26.8041601173,50.3929030953,50.3729030953,0.02
 02/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311570237,0.0,1.10311570237
 02/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300038821,0.0,1.10300038821
 02/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  03:00:00,44.4014165036,0.729053223404,0.0,4.73617908059,2.68041601173,21.4433280938,1.83781572391,0.734816175909,1.102999548
 02/09  04:00:00,47.2512534866,0.911316529255,0.0,7.40375275774,2.68041601173,21.4433280938,1.01374788138,0.993747881382,0.02
 02/09  05:00:00,47.339674107,0.729053223404,0.0,7.67443668398,2.68041601173,21.4433280938,2.95070298482,1.84764247914,1.10306050568
 02/09  06:00:00,52.9005434993,0.911316529255,0.0,10.3726267587,5.36083202345,21.4433280938,2.5386086427,2.5186086427,0.02
 02/09  07:00:00,198.306536966,3.09692335946,9.40465869172,144.188354704,5.36083202345,21.4433280938,1.24355544298,0.140456128952,1.10309931403
 02/09  08:00:00,164.458209664,3.09692335946,0.0,107.653893841,16.0824960704,32.6817896323,86.1386738366,85.0350336555,1.10364018111
 02/09  09:00:00,180.532483513,3.09692335946,0.0,58.7763194611,48.2474882111,70.4033123869,74.4584398774,72.2698853434,2.18855453402
 02/09  10:00:00,152.631972612,3.09692335946,0.0,39.2243799889,48.2474882111,62.0547409583,59.1862712114,58.082028181,1.10424303039
 02/09  11:00:00,141.601974537,3.09692335946,0.0,30.1209753208,48.2474882111,60.1281475517,46.166210035,43.9769928112,2.18921722382
 02/09  12:00:00,139.767687409,3.09692335946,0.0,26.3600947863,48.2474882111,62.0547409583,31.6695060384,28.3949884466,3.2745175918
 02/09  13:00:00,141.098096963,3.10970425318,0.0,28.2220719536,48.2474882111,61.5103924513,17.3830922341,14.1075111234,3.27558111068
 02/09  14:00:00,134.028984452,3.17470977523,0.198740426158,18.7393704813,48.2474882111,63.6602354638,4.46140905906,2.27088869443,2.19052036463
 02/09  15:00:00,125.087678001,3.15502147319,0.922205251837,12.6263754195,48.2474882111,60.1281475517,2.18897470455,0.0,2.18897470455
 02/09  16:00:00,123.448346866,3.09707247899,1.63952468654,10.3276738432,48.2474882111,60.1281475517,2.18852456894,0.0,2.18852456894
 02/09  17:00:00,127.409616275,3.11563655189,2.67516005867,10.3448536973,48.2474882111,63.0180376616,2.18944031351,0.0,2.18944031351
 02/09  18:00:00,120.381786018,3.19329196961,2.90430132891,13.9551404055,37.5258241642,62.7947880557,1.10398416035,0.0,1.10398416035
 02/09  19:00:00,106.50377411,3.09692335946,1.19183255988,24.5802390251,26.8041601173,36.0181789539,2.18757351066,0.0,2.18757351066
 02/09  20:00:00,107.701501131,3.09692335946,0.522921047006,29.0156687681,26.8041601173,33.4493877451,1.10339512815,0.0,1.10339512815
 02/09  21:00:00,99.6708605824,3.09692335946,0.329155457786,37.261289879,16.0824960704,28.0885557216,0.292994529834,0.272994529834,0.02
 02/09  22:00:00,102.391807404,3.09692335946,0.0151693351011,41.5806184282,16.0824960704,26.8041601173,4.03935111866,2.93600289519,1.10334822347
 02/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299836437,0.0,1.10299836437
 02/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300145793,0.0,1.10300145793
 02/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300189342,0.0,1.10300189342
 02/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314288949,0.0,1.10314288949
 02/10  07:00:00,149.519417728,3.09692335946,11.651849724,93.1540444334,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/10  08:00:00,128.422897445,3.09692335946,0.0,71.6185816218,16.0824960704,32.6817896323,25.357159583,24.2537939132,1.10336566984
 02/10  09:00:00,161.616456441,3.09692335946,0.0,39.8602923897,48.2474882111,70.4033123869,12.9627167142,10.7746205209,2.18809619327
 02/10  10:00:00,144.667257562,3.09692335946,0.126776462605,31.1328884767,48.2474882111,62.0547409583,3.45226995471,1.26322744892,2.18904250579
 02/10  11:00:00,138.581864699,3.09692335946,0.766924257489,26.3339412254,48.2474882111,60.1281475517,2.25526037582,0.066043416338,2.18921695949
 02/10  12:00:00,137.603575603,3.09692335946,3.06807901281,21.127903967,48.2474882111,62.0547409583,2.18980770259,0.0,2.18980770259
 02/10  13:00:00,140.922411838,3.09692335946,6.10626463583,21.9529030864,48.2474882111,61.5103924513,3.27589731515,0.0,3.27589731515
 02/10  14:00:00,136.41675062,3.09692335946,8.7758537208,12.6278097711,48.2474882111,63.6602354638,3.27549470074,0.0,3.27549470074
 02/10  15:00:00,133.30522876,3.09692335946,11.0739800404,10.7502495031,48.2474882111,60.1281475517,2.18855926387,0.0,2.18855926387
 02/10  16:00:00,133.720089938,3.09692335946,14.4597461637,7.77934455766,48.2474882111,60.1281475517,1.10415405189,0.0,1.10415405189
 02/10  17:00:00,135.130631913,3.1125776553,17.3931720493,3.3509162411,48.2474882111,63.0180376616,3.27403334872,0.0,3.27403334872
 02/10  18:00:00,128.098805627,3.19791078626,18.8080537726,5.76378875387,37.5258241642,62.7947880557,1.10388650687,0.0,1.10388650687
 02/10  19:00:00,108.268801258,3.09692335946,18.5437618481,11.4606702186,26.8041601173,36.0181789539,1.10373941851,0.0,1.10373941851
 02/10  20:00:00,109.905695109,3.09692335946,17.6390843726,14.1036994205,26.8041601173,33.4493877451,1.10344459846,0.0,1.10344459846
 02/10  21:00:00,100.637123931,3.09692335946,16.2124469293,22.3442617563,16.0824960704,28.0885557216,1.10356634687,0.0,1.10356634687
 02/10  22:00:00,101.974695341,3.09692335946,16.1310478599,25.0476278401,16.0824960704,26.8041601173,1.10313926187,0.0,1.10313926187
 02/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030013974,0.0,1.1030013974
 02/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299994872,0.0,1.10299994872
 02/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299791696,0.0,1.10299791696
 02/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312883394,0.0,1.10312883394
 02/11  07:00:00,105.567608155,3.09692335946,19.4865397764,41.3675448073,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/11  08:00:00,91.6181299431,3.09692335946,12.4255169976,39.2108402904,5.36083202345,26.5809105114,1.10326017164,0.0,1.10326017164
 02/11  09:00:00,99.7563080245,3.09692335946,11.115085243,27.432154478,26.8041601173,31.2995447326,1.10341245111,0.0,1.10341245111
 02/11  10:00:00,98.3052688655,3.09692335946,7.97369723287,26.8748110215,26.8041601173,33.5472370403,1.10373018358,0.0,1.10373018358
 02/11  11:00:00,95.2326819707,3.09692335946,6.92067006573,25.8185479971,26.8041601173,32.583940337,1.1035955359,0.0,1.1035955359
 02/11  12:00:00,96.6402562961,3.09692335946,7.67336102156,24.225739059,26.8041601173,34.8316326447,1.10373898252,0.0,1.10373898252
 02/11  13:00:00,94.8070475255,3.09692335946,8.56747390495,22.7828130094,26.8041601173,33.5472370403,1.10364405965,0.0,1.10364405965
 02/11  14:00:00,91.556917316,3.09692335946,8.90011018831,21.7688377253,26.8041601173,30.9784458315,1.10367831902,0.0,1.10367831902
 02/11  15:00:00,76.0178798497,3.09692335946,8.94017588139,34.5993891886,8.04124803518,21.3317032909,1.10356163508,0.0,1.10356163508
 02/11  16:00:00,77.9769115664,3.09692335946,7.74535196852,39.0376404227,8.04124803518,20.0473076865,1.10337564793,0.0,1.10337564793
 02/11  17:00:00,79.5802934887,3.09692335946,5.61279948305,42.4524759293,8.04124803518,20.3684065876,1.10339360494,0.0,1.10339360494
 02/11  18:00:00,77.2602518806,3.09692335946,3.69337334239,49.7720095959,2.68041601173,18.0090894769,1.10309418846,0.0,1.10309418846
 02/11  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309382275,0.0,1.10309382275
 02/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031601873,0.0,1.1031601873
 02/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300057433,0.0,1.10300057433
 02/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029578037,0.0,1.1029578037
 02/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029577556,0.0,1.1029577556
 02/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295664982,0.0,1.10295664982
 02/12  08:00:00,26.3002994317,0.455658264628,0.132713505674,2.00590881856,2.68041601173,16.0824960704,0.282823437284,0.262823437284,0.02
 02/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299269553,0.0,1.10299269553
 02/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303976875,0.0,1.10303976875
 02/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317679177,0.0,1.10317679177
 02/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308415827,0.0,1.10308415827
 02/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295615507,0.0,1.10295615507
 02/12  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295755965,0.0,1.10295755965
 02/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308016231,0.0,1.10308016231
 02/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300064172,0.0,1.10300064172
 02/13  02:00:00,42.4026089913,0.546789917553,0.284194953575,2.63543992048,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/13  03:00:00,45.6692268047,0.911316529255,0.368513605233,5.45321247058,2.68041601173,21.4433280938,1.10305855839,0.0,1.10305855839
 02/13  04:00:00,44.8326850359,0.729053223404,0.243988351296,4.92345926153,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/13  05:00:00,47.0915390772,0.911316529255,0.177524239293,7.06651410903,2.68041601173,21.4433280938,1.17663514828,0.0735737285759,1.10306141971
 02/13  06:00:00,48.4604924739,0.729053223404,0.113403656353,6.00143538273,5.36083202345,21.4433280938,0.108563289312,0.0885632893119,0.02
 02/13  07:00:00,202.835620611,3.09692335946,9.44881599649,148.673281044,5.36083202345,21.4433280938,1.17231709204,0.0692248381377,1.1030922539
 02/13  08:00:00,164.930968595,3.09692335946,0.0,108.126652772,16.0824960704,32.6817896323,44.0701897655,42.966576838,1.10361292755
 02/13  09:00:00,178.289357279,3.09692335946,0.0,56.533193227,48.2474882111,70.4033123869,37.2637006904,35.0752184742,2.18848221618
 02/13  10:00:00,150.84335529,3.09692335946,0.0,37.4357626672,48.2474882111,62.0547409583,28.6730785902,27.5685154256,1.10456316464
 02/13  11:00:00,139.248348813,3.09692335946,0.0,27.767349597,48.2474882111,60.1281475517,16.523522836,14.3343883221,2.18913451382
 02/13  12:00:00,135.794585992,3.09692335946,0.367775816782,22.0192175522,48.2474882111,62.0547409583,4.59076670845,1.31638535042,3.27438135803
 02/13  13:00:00,139.411229902,3.09692335946,2.31612724254,24.2318585432,48.2474882111,61.5103924513,2.19033280141,0.0,2.19033280141
 02/13  14:00:00,133.754370065,3.09692335946,4.25986701858,14.4814159177,48.2474882111,63.6602354638,3.27582956289,0.0,3.27582956289
 02/13  15:00:00,129.217555877,3.09692335946,5.86955827935,11.8669983814,48.2474882111,60.1281475517,2.1887728047,0.0,2.1887728047
 02/13  16:00:00,129.174079338,3.09692335946,6.49490301778,11.1981771035,48.2474882111,60.1281475517,2.18841103251,0.0,2.18841103251
 02/13  17:00:00,132.447521356,3.09692335946,6.59019482698,11.486437203,48.2474882111,63.0180376616,2.18962890643,0.0,2.18962890643
 02/13  18:00:00,125.503201815,3.13491625917,6.0277419548,16.0114912866,37.5258241642,62.7947880557,1.10392709728,0.0,1.10392709728
 02/13  19:00:00,109.367437214,3.09692335946,4.18775065524,26.9153173678,26.8041601173,36.0181789539,1.10384658098,0.0,1.10384658098
 02/13  20:00:00,111.691111113,3.09692335946,2.68140517768,30.8467946196,26.8041601173,33.4493877451,1.10362012626,0.0,1.10362012626
 02/13  21:00:00,105.341625455,3.09692335946,0.737923732949,42.5232864762,16.0824960704,28.0885557216,1.72122931296,0.617741330942,1.10348798201
 02/13  22:00:00,108.922326329,3.09692335946,0.0,48.1263066874,16.0824960704,26.8041601173,7.1051387138,6.00183090256,1.10330781124
 02/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299742194,0.0,1.10299742194
 02/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300116807,0.0,1.10300116807
 02/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300132372,0.0,1.10300132372
 02/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311764022,0.0,1.10311764022
 02/14  07:00:00,152.435626442,3.09692335946,11.4947218821,96.2273809886,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/14  08:00:00,130.047355818,3.09692335946,0.0,73.2430399953,16.0824960704,32.6817896323,14.4644313027,13.3608067503,1.1036245524
 02/14  09:00:00,161.227002823,3.09692335946,0.0,39.4708387716,48.2474882111,70.4033123869,8.68044638959,6.49210642366,2.18833996594
 02/14  10:00:00,139.901207947,3.09692335946,0.308327340139,26.1852879835,48.2474882111,62.0547409583,2.87890285119,0.689868588944,2.18903426225
 02/14  11:00:00,129.676647156,3.09692335946,2.70208272203,15.4935652174,48.2474882111,60.1281475517,2.18905063751,0.0,2.18905063751
 02/14  12:00:00,129.546185842,3.09692335946,5.39561948612,10.742973733,48.2474882111,62.0547409583,2.18963615152,0.0,2.18963615152
 02/14  13:00:00,134.26801464,3.09692335946,7.19917394966,14.2055965743,48.2474882111,61.5103924513,3.27574255332,0.0,3.27574255332
 02/14  14:00:00,132.21760155,3.097639884,8.96715347886,8.23664441816,48.2474882111,63.6602354638,3.27557500668,0.0,3.27557500668
 02/14  15:00:00,128.485471977,3.09692335946,10.6567041972,6.34776856337,48.2474882111,60.1281475517,2.18854264483,0.0,2.18854264483
 02/14  16:00:00,126.254090988,3.09692335946,12.5328705677,2.24022120376,48.2474882111,60.1281475517,1.10429227261,0.0,1.10429227261
 02/14  17:00:00,129.540191762,3.12407090378,13.455646387,1.68650850398,48.2474882111,63.0180376616,2.18918596435,0.0,2.18918596435
 02/14  18:00:00,119.665395993,3.21645737093,12.8195088487,3.30037745893,37.5258241642,62.7947880557,2.18835564898,0.0,2.18835564898
 02/14  19:00:00,97.4792269924,3.09692335946,9.07002650348,10.1448312976,26.8041601173,36.0181789539,1.10364751965,0.0,1.10364751965
 02/14  20:00:00,101.859157737,3.09692335946,7.55069345974,16.1455529612,26.8041601173,33.4493877451,1.10344157654,0.0,1.10344157654
 02/14  21:00:00,93.5080628431,3.09692335946,7.16441321735,24.2632343802,16.0824960704,28.0885557216,1.10348160812,0.0,1.10348160812
 02/14  22:00:00,95.7531384238,3.09692335946,5.91270741293,29.0444113697,16.0824960704,26.8041601173,1.10312905017,0.0,1.10312905017
 02/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300133762,0.0,1.10300133762
 02/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300099554,0.0,1.10300099554
 02/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299975672,0.0,1.10299975672
 02/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/15  07:00:00,112.542950402,3.09692335946,14.256764924,53.5726619075,5.36083202345,21.4433280938,1.10314347257,0.0,1.10314347257
 02/15  08:00:00,104.940096027,3.09692335946,2.9675772758,45.168202928,16.0824960704,32.6817896323,1.10363582202,0.0,1.10363582202
 02/15  09:00:00,147.806997528,3.10995495231,3.64317318465,22.3946286991,48.2474882111,70.4033123869,2.1887517413,0.0,2.1887517413
 02/15  10:00:00,135.93364767,3.09692335946,4.01507505938,18.5109799875,48.2474882111,62.0547409583,2.18890666376,0.0,2.18890666376
 02/15  11:00:00,131.861580099,3.09692335946,4.70637305121,15.6742078317,48.2474882111,60.1281475517,2.18892843948,0.0,2.18892843948
 02/15  12:00:00,132.159446721,3.09692335946,5.58867219866,13.1631818995,48.2474882111,62.0547409583,2.18963603457,0.0,2.18963603457
 02/15  13:00:00,134.384242863,3.09795485699,6.02180305189,15.4981641974,48.2474882111,61.5103924513,3.27593468932,0.0,3.27593468932
 02/15  14:00:00,132.032140313,3.11531806049,6.35058204337,10.6500764406,48.2474882111,63.6602354638,2.19038831933,0.0,2.19038831933
 02/15  15:00:00,128.004765092,3.09692335946,6.48794204601,10.0358238295,48.2474882111,60.1281475517,2.18894586236,0.0,2.18894586236
 02/15  16:00:00,128.257869693,3.09692335946,7.11020031844,9.66667015849,48.2474882111,60.1281475517,2.1884954511,0.0,2.1884954511
 02/15  17:00:00,131.588765117,3.11709338641,7.24663689326,9.95106887043,48.2474882111,63.0180376616,2.18928676808,0.0,2.18928676808
 02/15  18:00:00,127.320797296,3.19721963191,7.29121234807,16.5033130024,37.5258241642,62.7947880557,1.10395025702,0.0,1.10395025702
 02/15  19:00:00,108.141071798,3.09692335946,6.12017500052,23.756527606,26.8041601173,36.0181789539,2.18776931462,0.0,2.18776931462
 02/15  20:00:00,107.481025672,3.09692335946,5.84687783355,23.4712365227,26.8041601173,33.4493877451,1.10346178817,0.0,1.10346178817
 02/15  21:00:00,97.4859311382,3.09692335946,5.08096117165,30.324554721,16.0824960704,28.0885557216,1.10353635706,0.0,1.10353635706
 02/15  22:00:00,98.8029710073,3.09692335946,4.55720984789,33.4497415182,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300168312,0.0,1.10300168312
 02/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299940711,0.0,1.10299940711
 02/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299721683,0.0,1.10299721683
 02/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305823877,0.0,1.10305823877
 02/16  07:00:00,103.624349525,3.09692335946,19.1273144455,39.7835115082,5.36083202345,21.4433280938,1.10308541998,0.0,1.10308541998
 02/16  08:00:00,109.225281187,3.09692335946,19.8422632446,32.5787021196,16.0824960704,32.6817896323,1.10359651181,0.0,1.10359651181
 02/16  09:00:00,154.301435581,3.11820048963,21.1304751554,11.3935192435,48.2474882111,70.4033123869,1.10436290625,0.0,1.10436290625
 02/16  10:00:00,143.725601901,3.09692335946,22.029033494,8.28897578415,48.2474882111,62.0547409583,2.18891477157,0.0,2.18891477157
 02/16  11:00:00,140.09006487,3.09692335946,23.3940393316,5.21502632245,48.2474882111,60.1281475517,2.18877239839,0.0,2.18877239839
 02/16  12:00:00,140.630900987,3.09692335946,25.3889200815,1.83438828234,48.2474882111,62.0547409583,2.18945763696,0.0,2.18945763696
 02/16  13:00:00,142.960528282,3.12469147676,28.2534676394,1.81604840902,48.2474882111,61.5103924513,3.27605308258,0.0,3.27605308258
 02/16  14:00:00,145.802061851,3.15269134799,30.4511703314,0.282036402474,48.2474882111,63.6602354638,3.27562562047,0.0,3.27562562047
 02/16  15:00:00,142.454368759,3.09692335946,30.9733695422,0.0,48.2474882111,60.1281475517,2.18863254421,0.0,2.18863254421
 02/16  16:00:00,141.743880406,3.09692335946,30.2628811901,0.0,48.2474882111,60.1281475517,1.10418736436,0.0,1.10418736436
 02/16  17:00:00,144.886378974,3.17226444386,30.4401485634,0.0,48.2474882111,63.0180376616,3.27411214965,0.0,3.27411214965
 02/16  18:00:00,134.34200176,3.27005372206,30.742895724,0.0,37.5258241642,62.7947880557,1.1039124901,0.0,1.1039124901
 02/16  19:00:00,107.127408764,3.09692335946,27.5434194576,1.3196201152,26.8041601173,36.0181789539,1.10375905859,0.0,1.10375905859
 02/16  20:00:00,107.001584788,3.09692335946,25.1546052865,3.68406818504,26.8041601173,33.4493877451,1.10346010547,0.0,1.10346010547
 02/16  21:00:00,94.4053678876,3.09692335946,25.4967846248,6.82816801721,16.0824960704,28.0885557216,1.10346783859,0.0,1.10346783859
 02/16  22:00:00,94.6911268848,3.09692335946,26.343814385,7.55129285859,16.0824960704,26.8041601173,1.10314394023,0.0,1.10314394023
 02/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030009793,0.0,1.1030009793
 02/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300067361,0.0,1.10300067361
 02/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299939492,0.0,1.10299939492
 02/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313246851,0.0,1.10313246851
 02/17  07:00:00,85.1522849802,3.09692335946,23.1723018107,17.2664595986,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/17  08:00:00,92.8790620209,3.09692335946,18.800696117,17.2740500811,16.0824960704,32.6817896323,1.10360884827,0.0,1.10360884827
 02/17  09:00:00,147.6229368,3.17059144909,19.8574181521,5.93568650655,48.2474882111,70.4033123869,2.1886410276,0.0,2.1886410276
 02/17  10:00:00,137.758889247,3.09692335946,19.8459778449,4.50531877937,48.2474882111,62.0547409583,2.189144257,0.0,2.189144257
 02/17  11:00:00,134.323492633,3.09692335946,20.0372635116,2.80522990482,48.2474882111,60.1281475517,2.18916174359,0.0,2.18916174359
 02/17  12:00:00,135.851614868,3.0973670459,20.1501947355,2.29338382323,48.2474882111,62.0547409583,2.18986034365,0.0,2.18986034365
 02/17  13:00:00,136.862644729,3.14957633616,20.5360365493,3.41071108702,48.2474882111,61.5103924513,3.27627280845,0.0,3.27627280845
 02/17  14:00:00,137.949802676,3.16858382133,21.287428172,1.57762691382,48.2474882111,63.6602354638,2.19022710899,0.0,2.19022710899
 02/17  15:00:00,133.409147809,3.09692335946,21.1555188763,0.772629716556,48.2474882111,60.1281475517,2.1891515994,0.0,2.1891515994
 02/17  16:00:00,133.086303028,3.09863267265,21.0302330614,0.573361437378,48.2474882111,60.1281475517,2.18847848845,0.0,2.18847848845
 02/17  17:00:00,136.451941702,3.18389955637,21.2848111645,0.709265014172,48.2474882111,63.0180376616,2.18949303224,0.0,2.18949303224
 02/17  18:00:00,127.787354228,3.26762959559,20.9547992396,3.23587307875,37.5258241642,62.7947880557,2.18795858528,0.0,2.18795858528
 02/17  19:00:00,104.272478974,3.09692335946,19.196738141,6.81137164119,26.8041601173,36.0181789539,1.10370941425,0.0,1.10370941425
 02/17  20:00:00,103.221835552,3.09692335946,17.3934719815,7.66545225505,26.8041601173,33.4493877451,1.1034403377,0.0,1.1034403377
 02/17  21:00:00,89.3214612337,3.09692335946,14.7306427663,12.5104032218,16.0824960704,28.0885557216,1.10350232075,0.0,1.10350232075
 02/17  22:00:00,88.4582049751,3.09692335946,11.9841803918,15.6780049421,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303948743,0.0,1.10303948743
 02/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300056887,0.0,1.10300056887
 02/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300050044,0.0,1.10300050044
 02/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299920868,0.0,1.10299920868
 02/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  07:00:00,109.131674378,3.09692335946,16.8750482123,47.5431025945,5.36083202345,21.4433280938,1.10308978288,0.0,1.10308978288
 02/18  08:00:00,85.386062764,3.09692335946,4.03157056616,43.8400528761,5.36083202345,26.5809105114,0.02,0.0,0.02
 02/18  09:00:00,99.9968535206,3.09692335946,4.41525888749,34.3725263296,26.8041601173,31.2995447326,1.10345984949,0.0,1.10345984949
 02/18  10:00:00,100.850128736,3.09692335946,4.53761091705,32.8557572078,26.8041601173,33.5472370403,1.10368221625,0.0,1.10368221625
 02/18  11:00:00,97.3038428928,3.09692335946,4.52526295562,30.2851160293,26.8041601173,32.583940337,1.10363462985,0.0,1.10363462985
 02/18  12:00:00,94.932905397,3.09692335946,4.53611039972,25.6556387817,26.8041601173,34.8316326447,2.18745907484,0.0,2.18745907484
 02/18  13:00:00,92.6483253197,3.09692335946,4.57786193294,24.6137027756,26.8041601173,33.5472370403,1.10370197503,0.0,1.10370197503
 02/18  14:00:00,89.6470731642,3.09692335946,5.03640557733,23.7226981845,26.8041601173,30.9784458315,1.1035986738,0.0,1.1035986738
 02/18  15:00:00,72.453150153,3.09692335946,4.96115763155,35.0136777418,8.04124803518,21.3317032909,1.10342086913,0.0,1.10342086913
 02/18  16:00:00,74.2818755408,3.09692335946,4.79977504968,38.2881813159,8.04124803518,20.0473076865,1.10333028398,0.0,1.10333028398
 02/18  17:00:00,77.2424293072,3.09692335946,4.76565248272,40.9617587482,8.04124803518,20.3684065876,1.10336333481,0.0,1.10336333481
 02/18  18:00:00,75.9274773318,3.09692335946,4.23370036269,47.8989080269,2.68041601173,18.0090894769,0.02,0.0,0.02
 02/18  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308741999,0.0,1.10308741999
 02/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308602112,0.0,1.10308602112
 02/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301018508,0.0,1.10301018508
 02/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295581794,0.0,1.10295581794
 02/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295194829,0.0,1.10295194829
 02/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309138167,0.0,1.10309138167
 02/19  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295661758,0.0,1.10295661758
 02/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295394139,0.0,1.10295394139
 02/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304502977,0.0,1.10304502977
 02/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315523818,0.0,1.10315523818
 02/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295150927,0.0,1.10295150927
 02/19  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295716387,0.0,1.10295716387
 02/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302588539,0.0,1.10302588539
 02/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295367012,0.0,1.10295367012
 02/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295684157,0.0,1.10295684157
 02/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029567744,0.0,1.1029567744
 02/20  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296547964,0.0,1.10296547964
 02/20  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295638168,0.0,1.10295638168
 02/20  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306124678,0.0,1.10306124678
 02/20  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310786417,0.0,1.10310786417
 02/20  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308596462,0.0,1.10308596462
 02/20  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295682278,0.0,1.10295682278
 02/20  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295500718,0.0,1.10295500718
 02/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308904182,0.0,1.10308904182
 02/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299600015,0.0,1.10299600015
 02/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299712898,0.0,1.10299712898
 02/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299950473,0.0,1.10299950473
 02/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  07:00:00,146.267646452,3.09692335946,12.9635981325,88.5905247482,5.36083202345,21.4433280938,1.10309443984,0.0,1.10309443984
 02/21  08:00:00,122.612958098,3.09692335946,3.26380994134,65.0121656675,16.0824960704,32.6817896323,1.10362400367,0.0,1.10362400367
 02/21  09:00:00,150.021201358,3.09692335946,4.66704174111,23.5979955653,48.2474882111,70.4033123869,2.18848895016,0.0,2.18848895016
 02/21  10:00:00,132.668708797,3.09692335946,5.64926786332,13.611848311,48.2474882111,62.0547409583,1.10455737283,0.0,1.10455737283
 02/21  11:00:00,128.061934286,3.09692335946,6.39517648209,10.1857585878,48.2474882111,60.1281475517,2.189107164,0.0,2.189107164
 02/21  12:00:00,128.247514133,3.11206094471,6.61554127445,8.20924265065,48.2474882111,62.0547409583,3.27429846065,0.0,3.27429846065
 02/21  13:00:00,131.888223503,3.15632731928,7.15835207938,11.807223348,48.2474882111,61.5103924513,2.1906440165,0.0,2.1906440165
