Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/10  15:00:00,128.848103524,3.56842022122,16.8956074459,0.0,48.2474882111,60.1281475517,2.18864242374,0.0,2.18864242374
 03/10  16:00:00,129.613630016,3.50167163859,17.7278825207,0.0,48.2474882111,60.1281475517,1.10416383735,0.0,1.10416383735
 03/10  17:00:00,132.04311416,3.46686699672,17.3022811961,0.0,48.2474882111,63.0180376616,3.27386727362,0.0,3.27386727362
 03/10  18:00:00,119.215506719,3.39279179765,15.4893331655,0.00432944210155,37.5258241642,62.7947880557,1.1038140953,0.0,1.1038140953
 03/10  19:00:00,84.5981531889,3.09692335946,10.3413001205,0.927150543761,26.8041601173,36.0181789539,1.1037494251,0.0,1.1037494251
 03/10  20:00:00,88.7723807182,3.09692335946,7.60321883436,3.00625056788,26.8041601173,33.4493877451,1.10343447692,0.0,1.10343447692
 03/10  21:00:00,77.1555294432,3.09692335946,5.96353370194,9.11158049572,16.0824960704,28.0885557216,1.10345984518,0.0,1.10345984518
 03/10  22:00:00,79.0057303787,3.09692335946,4.51738102411,13.6923297134,16.0824960704,26.8041601173,1.10311113308,0.0,1.10311113308
 03/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299281258,0.0,1.10299281258
 03/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299352197,0.0,1.10299352197
 03/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299317487,0.0,1.10299317487
 03/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  07:00:00,123.61373746,3.09692335946,13.0177422284,68.3498049938,5.36083202345,21.4433280938,1.10308751877,0.0,1.10308751877
 03/11  08:00:00,90.1474671334,3.09692335946,0.0,55.100361145,5.36083202345,26.5809105114,34.5543346262,33.451094029,1.10324059725
 03/11  09:00:00,96.7082733279,3.09692335946,0.139050420279,35.3601546042,26.8041601173,31.2995447326,11.790291064,11.770291064,0.02
 03/11  10:00:00,88.5060596483,3.09692335946,1.24315131769,23.8061477195,26.8041601173,33.5472370403,2.27455274075,0.0873860288201,2.18716671193
 03/11  11:00:00,81.0163560595,3.09692335946,4.14963017995,14.3732619717,26.8041601173,32.583940337,1.10358623568,0.0,1.10358623568
 03/11  12:00:00,84.1332047734,3.09692335946,7.81873252865,11.5733160292,26.8041601173,34.8316326447,1.1037508265,0.0,1.1037508265
 03/11  13:00:00,83.9656555104,3.10908066901,10.6554345749,9.84130301475,26.8041601173,33.5472370403,1.10359530682,0.0,1.10359530682
 03/11  14:00:00,80.8460372958,3.15013258451,12.8715482877,7.03331038071,26.8041601173,30.9784458315,1.10360531846,0.0,1.10360531846
 03/11  15:00:00,54.3381927741,3.09852597455,13.4968093202,8.36146605925,8.04124803518,21.3317032909,1.10341523881,0.0,1.10341523881
 03/11  16:00:00,54.1737996315,3.09692335946,14.7484798343,8.23140062198,8.04124803518,20.0473076865,1.10331438581,0.0,1.10331438581
 03/11  17:00:00,54.5079503696,3.09692335946,15.0457335194,7.94719877388,8.04124803518,20.3684065876,0.614839617682,0.0,0.614839617682
 03/11  18:00:00,48.8658602207,3.09692335946,13.3663981433,11.7045931351,2.68041601173,18.0090894769,0.508230903791,0.0,0.508230903791
 03/11  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306959393,0.0,1.10306959393
 03/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308318916,0.0,1.10308318916
 03/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299308723,0.0,1.10299308723
 03/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295189971,0.0,1.10295189971
 03/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295168255,0.0,1.10295168255
 03/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295265176,0.0,1.10295265176
 03/12  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295101138,0.0,1.10295101138
 03/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303737615,0.0,1.10303737615
 03/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313650268,0.0,1.10313650268
 03/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295346648,0.0,1.10295346648
 03/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295169877,0.0,1.10295169877
 03/12  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295190477,0.0,1.10295190477
 03/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296090384,0.0,1.10296090384
 03/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295194412,0.0,1.10295194412
 03/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299301762,0.0,1.10299301762
 03/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310846019,0.0,1.10310846019
 03/13  06:00:00,109.924837898,3.09692335946,16.7268608467,48.4844534803,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/13  07:00:00,112.183465458,3.09692335946,8.89112892303,39.0860207124,16.0824960704,32.6817896323,1.10335686697,0.0,1.10335686697
 03/13  08:00:00,148.507098138,3.09692335946,10.3435833218,16.4073507648,48.2474882111,70.4033123869,2.187962418,0.0,2.187962418
 03/13  09:00:00,136.263417354,3.09692335946,12.1392334674,10.7165912641,48.2474882111,62.0547409583,2.1888977141,0.0,2.1888977141
 03/13  10:00:00,133.872972944,3.09692335946,13.5623192355,8.82965449186,48.2474882111,60.1281475517,2.18880212073,0.0,2.18880212073
 03/13  11:00:00,134.249482787,3.09692335946,14.8799767218,5.96191344192,48.2474882111,62.0547409583,2.18956551614,0.0,2.18956551614
 03/13  12:00:00,136.186153275,3.09692335946,15.8419607716,7.48094838796,48.2474882111,61.5103924513,3.27554911533,0.0,3.27554911533
 03/13  13:00:00,135.805379839,3.1033507454,16.193195565,4.59266975959,48.2474882111,63.6602354638,2.18999527607,0.0,2.18999527607
 03/13  14:00:00,131.679990485,3.09692335946,16.8415455451,3.35744572309,48.2474882111,60.1281475517,2.18885257276,0.0,2.18885257276
 03/13  15:00:00,131.863717126,3.09692335946,17.9271145573,2.45560335243,48.2474882111,60.1281475517,2.18831912866,0.0,2.18831912866
 03/13  16:00:00,134.678538243,3.12113259824,18.4349482588,1.84849141902,48.2474882111,63.0180376616,2.18930744039,0.0,2.18930744039
 03/13  17:00:00,124.74362489,3.20749984908,18.5461915794,2.66088114707,37.5258241642,62.7947880557,1.10390714729,0.0,1.10390714729
 03/13  18:00:00,88.7656575564,3.09692335946,17.2457152571,5.59223977463,26.8041601173,36.0181789539,1.10380045397,0.0,1.10380045397
 03/13  19:00:00,94.1455393933,3.09692335946,15.9177104415,7.46691763592,26.8041601173,33.4493877451,1.10356839397,0.0,1.10356839397
 03/13  20:00:00,90.4577626716,3.09692335946,14.9376055765,13.4397418495,16.0824960704,28.0885557216,1.10342512518,0.0,1.10342512518
 03/13  21:00:00,91.6751346877,3.09692335946,14.3693475451,16.5097675015,16.0824960704,26.8041601173,1.10314885203,0.0,1.10314885203
 03/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299300024,0.0,1.10299300024
 03/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299003668,0.0,1.10299003668
 03/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299255437,0.0,1.10299255437
 03/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311389943,0.0,1.10311389943
 03/14  06:00:00,96.3600818715,3.09692335946,17.1402721702,34.5062861305,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/14  07:00:00,103.164294606,3.09692335946,8.19393916398,30.7640396191,16.0824960704,32.6817896323,1.10361287404,0.0,1.10361287404
 03/14  08:00:00,140.999950723,3.13608733318,9.33417607468,9.87044662261,48.2474882111,70.4033123869,2.18853981555,0.0,2.18853981555
 03/14  09:00:00,129.503851346,3.09692335946,9.93639117704,6.159867546,48.2474882111,62.0547409583,2.18890721919,0.0,2.18890721919
 03/14  10:00:00,126.378955397,3.09692335946,11.6016956072,3.29626057316,48.2474882111,60.1281475517,2.18881486315,0.0,2.18881486315
 03/14  11:00:00,129.746953742,3.09692335946,14.4964182738,1.84294284577,48.2474882111,62.0547409583,2.18969298083,0.0,2.18969298083
 03/14  12:00:00,131.862981919,3.14896420012,17.1586175074,1.78907945517,48.2474882111,61.5103924513,2.19024904836,0.0,2.19024904836
 03/14  13:00:00,135.524568909,3.37271577444,19.7614133673,0.474275998124,48.2474882111,63.6602354638,3.27550711023,0.0,3.27550711023
 03/14  14:00:00,134.010302828,3.45009723035,22.1185379714,0.0575917690826,48.2474882111,60.1281475517,2.18845877201,0.0,2.18845877201
 03/14  15:00:00,136.388268363,3.48955810025,24.5146344054,0.0,48.2474882111,60.1281475517,1.10418095669,0.0,1.10418095669
 03/14  16:00:00,141.006488943,3.5567294048,26.1757935711,0.0,48.2474882111,63.0180376616,3.27387109616,0.0,3.27387109616
 03/14  17:00:00,129.758729186,3.54483155527,25.8848453172,0.0,37.5258241642,62.7947880557,1.10381009836,0.0,1.10381009836
 03/14  18:00:00,89.0771830692,3.09810636772,23.0999604001,0.0483371360506,26.8041601173,36.0181789539,1.10364478877,0.0,1.10364478877
 03/14  19:00:00,92.9062409809,3.09692335946,21.5950182818,0.550311383211,26.8041601173,33.4493877451,1.10345337096,0.0,1.10345337096
 03/14  20:00:00,83.1617078643,3.09692335946,18.7329734798,2.34831913891,16.0824960704,28.0885557216,1.10344627816,0.0,1.10344627816
 03/14  21:00:00,82.8274020746,3.09692335946,16.8183091003,5.21307333311,16.0824960704,26.8041601173,1.10312920698,0.0,1.10312920698
 03/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299129029,0.0,1.10299129029
 03/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299174749,0.0,1.10299174749
 03/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299065924,0.0,1.10299065924
 03/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/15  06:00:00,92.9930543837,3.09692335946,17.397789919,30.8817408939,5.36083202345,21.4433280938,1.1030788174,0.0,1.1030788174
 03/15  07:00:00,96.0894404398,3.09692335946,3.57393591692,28.3091887,16.0824960704,32.6817896323,1.1036152866,0.0,1.1036152866
 03/15  08:00:00,136.540934755,3.17129075578,6.94848581723,7.76191749014,48.2474882111,70.4033123869,1.10437804275,0.0,1.10437804275
 03/15  09:00:00,128.602591317,3.09692335946,11.7526942628,3.44230443132,48.2474882111,62.0547409583,2.18888204421,0.0,2.18888204421
 03/15  10:00:00,129.660861867,3.09692335946,16.4930089651,1.68685368604,48.2474882111,60.1281475517,2.18879628224,0.0,2.18879628224
 03/15  11:00:00,134.379970264,3.12816282831,20.4620301786,0.479107994041,48.2474882111,62.0547409583,2.18933541384,0.0,2.18933541384
 03/15  12:00:00,137.900400026,3.30158396641,24.6740896558,0.158405647607,48.2474882111,61.5103924513,3.27555610946,0.0,3.27555610946
 03/15  13:00:00,143.051147311,3.50319667142,27.631786871,0.0,48.2474882111,63.6602354638,3.27522157572,0.0,3.27522157572
 03/15  14:00:00,141.302844883,3.46637388325,29.452395143,0.0,48.2474882111,60.1281475517,1.10418845924,0.0,1.10418845924
 03/15  15:00:00,143.082201087,3.53864595968,31.1594792709,0.0,48.2474882111,60.1281475517,2.18834561175,0.0,2.18834561175
 03/15  16:00:00,147.35132622,3.5223425665,32.5550176862,0.0,48.2474882111,63.0180376616,2.18943610044,0.0,2.18943610044
 03/15  17:00:00,137.494303446,3.57893556856,33.5863155636,0.0,37.5258241642,62.7947880557,2.18784529511,0.0,2.18784529511
 03/15  18:00:00,96.2151389123,3.11799825486,30.2663614922,0.0,26.8041601173,36.0181789539,1.10363033046,0.0,1.10363033046
 03/15  19:00:00,98.7839047287,3.09694943137,28.0229673409,0.0,26.8041601173,33.4493877451,1.103447631,0.0,1.103447631
 03/15  20:00:00,88.2774079739,3.09692335946,25.6144459983,0.582546730053,16.0824960704,28.0885557216,1.10350035095,0.0,1.10350035095
 03/15  21:00:00,85.9975992285,3.09692335946,23.5331772294,1.6684023579,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029907034,0.0,1.1029907034
 03/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299206681,0.0,1.10299206681
 03/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298877414,0.0,1.10298877414
 03/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309484299,0.0,1.10309484299
 03/16  06:00:00,75.3532387849,3.15875784422,24.4292315567,6.14864917265,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/16  07:00:00,90.7613104283,3.09692335946,21.5751883909,7.44713954793,16.0824960704,32.6817896323,1.10354882333,0.0,1.10354882333
 03/16  08:00:00,146.434230005,3.22290759683,23.6424605849,0.909621131114,48.2474882111,70.4033123869,2.18823132873,0.0,2.18823132873
 03/16  09:00:00,139.660264763,3.10419115603,26.061296982,0.184107361464,48.2474882111,62.0547409583,2.18875564233,0.0,2.18875564233
 03/16  10:00:00,140.4094643,3.09692335946,28.9284650838,0.0,48.2474882111,60.1281475517,2.18864628877,0.0,2.18864628877
 03/16  11:00:00,145.186377858,3.17281199751,31.702896597,0.0,48.2474882111,62.0547409583,2.18937712029,0.0,2.18937712029
 03/16  12:00:00,147.747308118,3.3604193784,34.6205679832,0.0,48.2474882111,61.5103924513,3.27576801168,0.0,3.27576801168
 03/16  13:00:00,153.719357623,3.52957531597,38.2736185381,0.0,48.2474882111,63.6602354638,2.19011466063,0.0,2.19011466063
 03/16  14:00:00,149.823734573,3.33556336514,38.104095351,0.0,48.2474882111,60.1281475517,2.18884345045,0.0,2.18884345045
 03/16  15:00:00,151.234392376,3.40201623241,39.4483002863,0.0,48.2474882111,60.1281475517,2.1882861036,0.0,2.1882861036
 03/16  16:00:00,153.828310932,3.50478424015,39.0495607248,0.0,48.2474882111,63.0180376616,2.18931349231,0.0,2.18931349231
 03/16  17:00:00,136.502837591,3.39366548252,32.7801197945,0.0,37.5258241642,62.7947880557,1.10393675467,0.0,1.10393675467
 03/16  18:00:00,96.7055571815,3.09692335946,30.7778546568,0.0,26.8041601173,36.0181789539,1.10363939683,0.0,1.10363939683
 03/16  19:00:00,101.89080497,3.09692335946,30.8468171562,0.283076497996,26.8041601173,33.4493877451,1.10344784228,0.0,1.10344784228
 03/16  20:00:00,91.8893918674,3.09692335946,28.103796627,1.70517999482,16.0824960704,28.0885557216,1.10343721316,0.0,1.10343721316
 03/16  21:00:00,89.661624279,3.09692335946,25.717575232,3.14802940584,16.0824960704,26.8041601173,1.10311966258,0.0,1.10311966258
 03/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298812737,0.0,1.10298812737
 03/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299096376,0.0,1.10299096376
 03/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298938679,0.0,1.10298938679
 03/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  06:00:00,76.6067263267,3.18321891622,25.9407404713,5.86616672786,5.36083202345,21.4433280938,1.10314492602,0.0,1.10314492602
 03/17  07:00:00,92.3169914422,3.09692335946,23.6999301044,6.87807884825,16.0824960704,32.6817896323,1.10359131014,0.0,1.10359131014
 03/17  08:00:00,148.107145979,3.23364518391,25.2914680031,0.922792100416,48.2474882111,70.4033123869,2.18874074375,0.0,2.18874074375
 03/17  09:00:00,142.077510478,3.19818549844,28.3873445993,0.181311116888,48.2474882111,62.0547409583,1.10443173506,0.0,1.10443173506
 03/17  10:00:00,145.268871079,3.36335816525,33.5214370573,0.0,48.2474882111,60.1281475517,2.18899362724,0.0,2.18899362724
 03/17  11:00:00,152.247711471,3.66679826748,38.2702439398,0.0,48.2474882111,62.0547409583,3.27419766843,0.0,3.27419766843
 03/17  12:00:00,155.45511474,3.79616266732,41.8926313164,0.0,48.2474882111,61.5103924513,2.19056374279,0.0,2.19056374279
 03/17  13:00:00,163.37037742,4.37678102625,47.077432625,0.0,48.2474882111,63.6602354638,3.2754334875,0.0,3.2754334875
 03/17  14:00:00,161.202657776,4.42950200474,48.3890799139,0.0,48.2474882111,60.1281475517,2.18836241826,0.0,2.18836241826
 03/17  15:00:00,165.814889157,4.78752690548,52.6432863946,0.0,48.2474882111,60.1281475517,1.10414853042,0.0,1.10414853042
 03/17  16:00:00,169.489342045,5.14610708331,53.0692689945,0.0,48.2474882111,63.0180376616,2.18924387536,0.0,2.18924387536
 03/17  17:00:00,150.308371597,4.28207421783,45.6972450656,0.0,37.5258241642,62.7947880557,2.18803942361,0.0,2.18803942361
 03/17  18:00:00,105.335931942,3.35089389659,39.1542588804,0.0,26.8041601173,36.0181789539,1.1036688856,0.0,1.1036688856
 03/17  19:00:00,106.970672646,3.21225254797,36.0944321412,0.0,26.8041601173,33.4493877451,1.10339231872,0.0,1.10339231872
 03/17  20:00:00,94.2592336652,3.09692335946,32.1618263821,0.0169920375432,16.0824960704,28.0885557216,1.10353003907,0.0,1.10353003907
 03/17  21:00:00,91.9847711589,3.09692335946,30.6283054912,0.560446026425,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299262815,0.0,1.10299262815
 03/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029896244,0.0,1.1029896244
 03/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299052668,0.0,1.10299052668
 03/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031042531,0.0,1.1031042531
 03/18  06:00:00,73.3625425738,3.27397201008,24.9802863737,3.49168397867,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/18  07:00:00,67.490125239,3.09692335946,15.9472116532,6.626474264,5.36083202345,26.5809105114,1.10316271401,0.0,1.10316271401
 03/18  08:00:00,82.3493682772,3.09692335946,18.7476605127,2.39263946101,26.8041601173,31.2995447326,1.10339755262,0.0,1.10339755262
 03/18  09:00:00,88.3677625764,3.12224752955,23.4944091838,1.39126861136,26.8041601173,33.5472370403,1.10370795602,0.0,1.10370795602
 03/18  10:00:00,92.3011293137,3.20955625691,29.0667426742,0.62828983427,26.8041601173,32.583940337,1.10360051382,0.0,1.10360051382
 03/18  11:00:00,99.1363401728,3.34518605275,34.0330215569,0.113899707064,26.8041601173,34.8316326447,1.1036799578,0.0,1.1036799578
 03/18  12:00:00,101.476864893,3.40729337933,37.7097342621,0.0,26.8041601173,33.5472370403,1.10363146306,0.0,1.10363146306
 03/18  13:00:00,98.3231709033,3.2522582651,37.2798665953,0.0,26.8041601173,30.9784458315,1.10361247927,0.0,1.10361247927
 03/18  14:00:00,69.0990228373,3.20176890923,36.5158625079,0.0,8.04124803518,21.3317032909,1.10359288666,0.0,1.10359288666
 03/18  15:00:00,66.6265603079,3.10919297698,35.4046519202,0.0157195949672,8.04124803518,20.0473076865,1.10332936694,0.0,1.10332936694
 03/18  16:00:00,66.1579600899,3.09884476305,34.6085607818,0.0324598281097,8.04124803518,20.3684065876,1.10336751032,0.0,1.10336751032
 03/18  17:00:00,59.3779872792,3.09692335946,34.2656566753,1.31746166165,2.68041601173,18.0090894769,1.10307344121,0.0,1.10307344121
 03/18  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306605592,0.0,1.10306605592
 03/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314969874,0.0,1.10314969874
 03/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298976373,0.0,1.10298976373
 03/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294620675,0.0,1.10294620675
 03/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294626744,0.0,1.10294626744
 03/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294721077,0.0,1.10294721077
 03/19  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294729518,0.0,1.10294729518
 03/19  10:00:00,20.4554369167,0.171127248414,1.5129574921,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  11:00:00,29.0705786451,1.0601716628,9.23905480615,0.0,2.68041601173,16.0824960704,1.10307683319,0.0,1.10307683319
 03/19  12:00:00,27.4072561818,0.872340328227,7.76356367737,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  13:00:00,31.8631259982,1.29583140793,11.795942414,0.0,2.68041601173,16.0824960704,1.10319791222,0.0,1.10319791222
 03/19  14:00:00,41.3748950062,2.23187742145,20.3716654085,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  15:00:00,32.7266967932,1.41457011585,12.5407745011,0.0,2.68041601173,16.0824960704,1.10299373344,0.0,1.10299373344
 03/19  16:00:00,34.0462907853,1.51630990524,13.7586287039,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  17:00:00,29.4187379252,1.01055328495,9.6368324641,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  18:00:00,29.4097205798,1.0298625516,9.60850585199,0.0,2.68041601173,16.0824960704,1.1030050931,0.0,1.1030050931
 03/19  19:00:00,30.8806135073,0.706781108531,6.46781355591,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294706848,0.0,1.10294706848
 03/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294784326,0.0,1.10294784326
 03/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298624898,0.0,1.10298624898
 03/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298728821,0.0,1.10298728821
 03/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311118549,0.0,1.10311118549
 03/20  06:00:00,75.7798001497,3.21797967445,22.4268476098,8.51837265408,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/20  07:00:00,87.3919077338,3.09692335946,16.9409867471,8.7119384972,16.0824960704,32.6817896323,1.10351706517,0.0,1.10351706517
 03/20  08:00:00,143.657307797,3.19768926409,20.8708532102,0.929524630985,48.2474882111,70.4033123869,2.18850368727,0.0,2.18850368727
 03/20  09:00:00,137.712996366,3.10157280694,24.0916841421,0.209070153759,48.2474882111,62.0547409583,2.18867895711,0.0,2.18867895711
 03/20  10:00:00,139.116226119,3.13480830557,27.5973419567,0.0,48.2474882111,60.1281475517,2.18881227455,0.0,2.18881227455
 03/20  11:00:00,144.644601011,3.2332867704,31.1006449773,0.0,48.2474882111,62.0547409583,2.18963669839,0.0,2.18963669839
 03/20  12:00:00,148.927248436,3.55512315431,35.6058045256,0.0,48.2474882111,61.5103924513,2.19014228846,0.0,2.19014228846
 03/20  13:00:00,154.882631882,4.09890920581,38.8675589071,0.0,48.2474882111,63.6602354638,3.27522515508,0.0,3.27522515508
 03/20  14:00:00,152.91936105,4.2543666242,40.2809185691,0.0,48.2474882111,60.1281475517,2.18850320547,0.0,2.18850320547
 03/20  15:00:00,154.587944989,4.43971892303,41.7641502096,0.0,48.2474882111,60.1281475517,1.10407694654,0.0,1.10407694654
 03/20  16:00:00,159.359999006,4.80000077335,43.2860322659,0.0,48.2474882111,63.0180376616,2.18905908462,0.0,2.18905908462
 03/20  17:00:00,145.097554699,4.57093274584,40.1975696389,0.0,37.5258241642,62.7947880557,2.18812273155,0.0,2.18812273155
 03/20  18:00:00,97.8895632021,3.42251172586,31.6362723109,0.0,26.8041601173,36.0181789539,1.10364609701,0.0,1.10364609701
 03/20  19:00:00,97.0814949125,3.2273136422,28.6575266471,0.0,26.8041601173,33.4493877451,1.10339580848,0.0,1.10339580848
 03/20  20:00:00,87.781691566,3.09692335946,25.7004088954,0.000867425006089,16.0824960704,28.0885557216,1.10352053387,0.0,1.10352053387
 03/20  21:00:00,86.1452296728,3.09692335946,24.9222942818,0.426915749764,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304161094,0.0,1.10304161094
 03/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298792564,0.0,1.10298792564
 03/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298904757,0.0,1.10298904757
 03/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298586246,0.0,1.10298586246
 03/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/21  06:00:00,74.1718107262,3.2799492813,23.5789137915,5.69634744204,5.36083202345,21.4433280938,1.10306085248,0.0,1.10306085248
 03/21  07:00:00,85.4183040171,3.09692335946,16.3225367456,7.356784782,16.0824960704,32.6817896323,1.10356147548,0.0,1.10356147548
 03/21  08:00:00,140.984026304,3.25290940951,18.36824215,0.703634052579,48.2474882111,70.4033123869,1.10424814989,0.0,1.10424814989
 03/21  09:00:00,133.608488172,3.1674885462,19.903144379,0.227185983346,48.2474882111,62.0547409583,2.18864862264,0.0,2.18864862264
 03/21  10:00:00,133.657300194,3.18629014863,22.0810962508,0.00583793750014,48.2474882111,60.1281475517,2.18880431244,0.0,2.18880431244
 03/21  11:00:00,138.151768348,3.37822447482,24.4628746099,0.0,48.2474882111,62.0547409583,2.18949916246,0.0,2.18949916246
 03/21  12:00:00,137.005706254,3.26693853098,23.9724469669,0.0,48.2474882111,61.5103924513,3.27531704833,0.0,3.27531704833
 03/21  13:00:00,140.108424294,3.4875031976,24.7047573273,0.0,48.2474882111,63.6602354638,2.19013048815,0.0,2.19013048815
 03/21  14:00:00,137.791770576,3.61582429745,25.7918704212,0.0,48.2474882111,60.1281475517,2.18883516803,0.0,2.18883516803
 03/21  15:00:00,140.407813641,3.90034322789,28.1233945564,0.0,48.2474882111,60.1281475517,2.18825170202,0.0,2.18825170202
 03/21  16:00:00,144.616826799,4.01142671607,29.3314341161,0.0,48.2474882111,63.0180376616,2.18923026385,0.0,2.18923026385
 03/21  17:00:00,132.591976018,3.95539033677,28.3075333674,0.0,37.5258241642,62.7947880557,1.10389414546,0.0,1.10389414546
 03/21  18:00:00,89.2507069144,3.25737172076,23.1625560283,0.0,26.8041601173,36.0181789539,1.10371313669,0.0,1.10371313669
 03/21  19:00:00,88.0632250286,3.12489056091,19.7040526382,0.0376272063157,26.8041601173,33.4493877451,1.10340644012,0.0,1.10340644012
 03/21  20:00:00,79.2972126069,3.09692335946,16.4520662119,0.764731149387,16.0824960704,28.0885557216,1.10349437526,0.0,1.10349437526
 03/21  21:00:00,77.2560445449,3.09692335946,14.656432589,1.80359231478,16.0824960704,26.8041601173,1.10312025593,0.0,1.10312025593
 03/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298767345,0.0,1.10298767345
 03/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298777619,0.0,1.10298777619
 03/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298832323,0.0,1.10298832323
 03/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  06:00:00,87.156133336,3.17530800624,16.1407858397,26.2234392787,5.36083202345,21.4433280938,1.10312340169,0.0,1.10312340169
 03/22  07:00:00,90.5934929333,3.09692335946,0.0,28.8545104437,16.0824960704,32.6817896323,13.5707428165,12.4672341808,1.10350863572
 03/22  08:00:00,132.728756908,3.21778362908,0.135369944296,10.7163626429,48.2474882111,70.4033123869,9.80686354629,8.70264038878,1.10422315751
 03/22  09:00:00,119.7847158,3.10283680113,0.0,6.37120973492,48.2474882111,62.0547409583,9.10068005343,6.91185034497,2.18882970846
 03/22  10:00:00,116.111309972,3.09692335946,0.518451641902,4.11185911369,48.2474882111,60.1281475517,3.3449408749,1.15624934029,2.18869153461
 03/22  11:00:00,119.030235601,3.13814084308,2.59845210472,2.98297338966,48.2474882111,62.0547409583,2.18916823874,0.0,2.18916823874
 03/22  12:00:00,120.858824358,3.22106849582,4.8782286963,2.99320640897,48.2474882111,61.5103924513,3.27518575266,0.0,3.27518575266
 03/22  13:00:00,123.865964097,3.35061588306,7.13685258348,1.46233186113,48.2474882111,63.6602354638,2.19017122147,0.0,2.19017122147
 03/22  14:00:00,120.867642953,3.36978898763,8.61802261018,0.495755498779,48.2474882111,60.1281475517,2.18899619825,0.0,2.18899619825
 03/22  15:00:00,121.679266964,3.40234470107,9.8928464058,0.0,48.2474882111,60.1281475517,2.18820147712,0.0,2.18820147712
 03/22  16:00:00,125.729612547,3.45626261165,10.9993839686,0.0,48.2474882111,63.0180376616,2.18898592145,0.0,2.18898592145
 03/22  17:00:00,115.141746504,3.42428574909,11.3438563644,0.0445520767306,37.5258241642,62.7947880557,1.10390374655,0.0,1.10390374655
 03/22  18:00:00,75.1809744485,3.10717271674,8.45345219064,0.789570375871,26.8041601173,36.0181789539,1.10377518825,0.0,1.10377518825
 03/22  19:00:00,76.8367623169,3.09692335946,6.31236635258,2.23081798169,26.8041601173,33.4493877451,1.10354673611,0.0,1.10354673611
 03/22  20:00:00,73.3946570163,3.09692335946,4.17752096813,7.1367208026,16.0824960704,28.0885557216,1.10348653056,0.0,1.10348653056
 03/22  21:00:00,76.8246711724,3.09692335946,2.52325437755,13.5053971536,16.0824960704,26.8041601173,1.10312788393,0.0,1.10312788393
 03/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298727141,0.0,1.10298727141
 03/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298708291,0.0,1.10298708291
 03/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298789153,0.0,1.10298789153
 03/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311034426,0.0,1.10311034426
 03/23  06:00:00,125.531393453,3.09715301124,13.1619803049,67.655659925,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  07:00:00,113.726970377,3.09692335946,0.0,54.4553212204,16.0824960704,32.6817896323,42.5481441296,41.4446129375,1.10353119206
 03/23  08:00:00,147.848532937,3.15425398951,0.0,26.0350382556,48.2474882111,70.4033123869,30.3617810703,28.1731737461,2.18860732428
 03/23  09:00:00,128.058999058,3.09692335946,0.109629734978,14.5417766996,48.2474882111,62.0547409583,11.5013078934,9.31259234703,2.18871554635
 03/23  10:00:00,121.156246172,3.09692335946,1.6841134907,7.99113346531,48.2474882111,60.1281475517,1.20539571592,0.100900911662,1.10449480426
 03/23  11:00:00,123.177535251,3.100062805,4.50318862238,5.26361456039,48.2474882111,62.0547409583,3.27414888233,0.0,3.27414888233
 03/23  12:00:00,125.348593207,3.16386348129,7.72557743056,4.69283153878,48.2474882111,61.5103924513,2.19045743056,0.0,2.19045743056
 03/23  13:00:00,128.197315766,3.29154150796,10.8720766147,2.117533874,48.2474882111,63.6602354638,3.27536348681,0.0,3.27536348681
 03/23  14:00:00,124.951307386,3.29595278231,12.4637262846,0.80755246218,48.2474882111,60.1281475517,1.10416762551,0.0,1.10416762551
 03/23  15:00:00,125.806634409,3.32826885967,14.0942896929,0.0,48.2474882111,60.1281475517,2.18826414929,0.0,2.18826414929
 03/23  16:00:00,130.840156268,3.38172544086,16.1844648604,0.0,48.2474882111,63.0180376616,2.18927138825,0.0,2.18927138825
 03/23  17:00:00,120.739030571,3.40903437888,17.0009438777,0.0,37.5258241642,62.7947880557,1.1039120011,0.0,1.1039120011
 03/23  18:00:00,80.4816155274,3.11109328764,14.1208042629,0.418938811589,26.8041601173,36.0181789539,2.18758185739,0.0,2.18758185739
 03/23  19:00:00,81.7257821949,3.09692335946,11.9615477286,1.47065648371,26.8041601173,33.4493877451,1.10336514498,0.0,1.10336514498
 03/23  20:00:00,76.0879275474,3.09692335946,9.11170987654,4.89580242525,16.0824960704,28.0885557216,0.02,0.0,0.02
 03/23  21:00:00,77.6413148607,3.09692335946,5.98346744731,10.8618277723,16.0824960704,26.8041601173,1.10329378493,0.0,1.10329378493
 03/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298557509,0.0,1.10298557509
 03/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298724874,0.0,1.10298724874
 03/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298682667,0.0,1.10298682667
 03/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309922139,0.0,1.10309922139
 03/24  06:00:00,120.019116409,3.09692335946,13.3618851633,61.9437076747,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/24  07:00:00,109.7352351,3.09692335946,0.0,50.4635859438,16.0824960704,32.6817896323,29.4001157163,28.2966287859,1.10348693041
 03/24  08:00:00,143.882232082,3.14722137715,0.0,22.0757700124,48.2474882111,70.4033123869,18.1186951444,15.9303060589,2.18838908551
 03/24  09:00:00,126.581999032,3.09692335946,1.73793683688,11.436469572,48.2474882111,62.0547409583,3.86055325863,1.67175100437,2.18880225426
 03/24  10:00:00,125.693989296,3.09692335946,8.56238009772,5.65060998169,48.2474882111,60.1281475517,2.18864047375,0.0,2.18864047375
 03/24  11:00:00,130.125359757,3.09968884627,13.5728975088,3.14210413833,48.2474882111,62.0547409583,2.18941678656,0.0,2.18941678656
 03/24  12:00:00,132.156849681,3.19894562195,16.7356941362,2.4558891663,48.2474882111,61.5103924513,2.19026602201,0.0,2.19026602201
 03/24  13:00:00,135.47727836,3.41664253063,19.4706865243,0.673785535833,48.2474882111,63.6602354638,3.27517230419,0.0,3.27517230419
 03/24  14:00:00,133.568195485,3.43980629995,21.6798812395,0.0644320890126,48.2474882111,60.1281475517,2.18836981311,0.0,2.18836981311
 03/24  15:00:00,135.737184737,3.4768948248,23.8762140552,0.0,48.2474882111,60.1281475517,1.1041354983,0.0,1.1041354983
 03/24  16:00:00,139.674071667,3.58235795984,24.8177477406,0.0,48.2474882111,63.0180376616,2.18916235416,0.0,2.18916235416
 03/24  17:00:00,129.456425567,3.6450476803,25.4823255729,0.0,37.5258241642,62.7947880557,2.1878304069,0.0,2.1878304069
 03/24  18:00:00,88.9035981942,3.17833012629,22.8944889026,0.0,26.8041601173,36.0181789539,1.1036101811,0.0,1.1036101811
 03/24  19:00:00,89.5437141772,3.09692335946,21.0987317792,0.151404415373,26.8041601173,33.4493877451,1.1034227555,0.0,1.1034227555
 03/24  20:00:00,81.4232274458,3.09692335946,18.206723696,1.1360885042,16.0824960704,28.0885557216,1.10346221854,0.0,1.10346221854
 03/24  21:00:00,78.8461666962,3.09692335946,14.6826117232,3.36753533175,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298773857,0.0,1.10298773857
 03/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298665525,0.0,1.10298665525
 03/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298483719,0.0,1.10298483719
 03/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309762867,0.0,1.10309762867
 03/25  06:00:00,85.2516445641,3.09692335946,17.4589606724,23.0791603208,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/25  07:00:00,73.9197835008,3.09692335946,8.35976506301,23.1109124493,5.36083202345,26.5809105114,1.10321088648,0.0,1.10321088648
 03/25  08:00:00,84.3160087961,3.09692335946,10.0919609639,13.0149795287,26.8041601173,31.2995447326,1.10338599532,0.0,1.10338599532
 03/25  09:00:00,84.2891433852,3.09692335946,14.6600944197,6.17228835437,26.8041601173,33.5472370403,1.10362042378,0.0,1.10362042378
 03/25  10:00:00,86.6103430434,3.09692335946,20.6024890187,3.51439011683,26.8041601173,32.583940337,1.10358353497,0.0,1.10358353497
 03/25  11:00:00,92.0053763933,3.09709877113,25.1324838122,2.13156095392,26.8041601173,34.8316326447,1.10368276991,0.0,1.10368276991
 03/25  12:00:00,92.1611627628,3.14472677653,27.7584683469,0.898130387716,26.8041601173,33.5472370403,1.10355586022,0.0,1.10355586022
 03/25  13:00:00,90.9994937507,3.2097063741,29.9090399349,0.0897013988052,26.8041601173,30.9784458315,1.10355233968,0.0,1.10355233968
 03/25  14:00:00,63.2242790405,3.25035905822,30.5293089191,0.0632196430219,8.04124803518,21.3317032909,1.10340079768,0.0,1.10340079768
 03/25  15:00:00,63.0301963013,3.18108750073,30.6926054735,1.05950751128,8.04124803518,20.0473076865,1.10329395743,0.0,1.10329395743
 03/25  16:00:00,63.4443250599,3.13053487875,30.6266831685,1.26901229576,8.04124803518,20.3684065876,1.10336651754,0.0,1.10336651754
 03/25  17:00:00,56.3711120301,3.09692335946,30.3607116277,2.21553146016,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/25  18:00:00,27.7106392707,0.901449008844,8.03783808571,0.0,2.68041601173,16.0824960704,1.10312850929,0.0,1.10312850929
 03/25  19:00:00,30.8060841478,0.741006558214,6.35905874672,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307472676,0.0,1.10307472676
 03/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306235909,0.0,1.10306235909
 03/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298611793,0.0,1.10298611793
 03/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029466558,0.0,1.1029466558
 03/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305642803,0.0,1.10305642803
 03/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294239122,0.0,1.10294239122
 03/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294400687,0.0,1.10294400687
 03/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030221389,0.0,1.1030221389
 03/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307735486,0.0,1.10307735486
 03/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294650616,0.0,1.10294650616
 03/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294665436,0.0,1.10294665436
 03/26  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306864972,0.0,1.10306864972
 03/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294203662,0.0,1.10294203662
 03/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298524379,0.0,1.10298524379
 03/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298561793,0.0,1.10298561793
 03/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  06:00:00,93.3476821524,3.10526627748,18.7949904829,29.8308251806,5.36083202345,21.4433280938,1.10307497957,0.0,1.10307497957
 03/27  07:00:00,89.3687600718,3.09692335946,3.33046799682,26.7666429188,16.0824960704,32.6817896323,1.10359892143,0.0,1.10359892143
 03/27  08:00:00,135.647838841,3.13497878245,4.36264289572,9.4909764711,48.2474882111,70.4033123869,1.10417680768,0.0,1.10417680768
 03/27  09:00:00,122.568501913,3.09692335946,5.24718386424,3.91372542579,48.2474882111,62.0547409583,2.18869608066,0.0,2.18869608066
 03/27  10:00:00,121.978550075,3.09692335946,7.6777932447,2.81975761373,48.2474882111,60.1281475517,2.18878700165,0.0,2.18878700165
 03/27  11:00:00,125.440684132,3.09726229843,10.2549644064,1.77778816356,48.2474882111,62.0547409583,2.18939075562,0.0,2.18939075562
 03/27  12:00:00,127.532161363,3.16576689642,12.9530756015,1.64699810805,48.2474882111,61.5103924513,3.27512887928,0.0,3.27512887928
 03/27  13:00:00,131.406129631,3.33590692622,15.8496309968,0.304427938635,48.2474882111,63.6602354638,2.19019754993,0.0,2.19019754993
 03/27  14:00:00,130.116629041,3.36295367788,18.3652195636,0.00437994283648,48.2474882111,60.1281475517,2.18857076545,0.0,2.18857076545
 03/27  15:00:00,132.225411633,3.39450450929,20.4468312667,0.0,48.2474882111,60.1281475517,2.18825067903,0.0,2.18825067903
 03/27  16:00:00,136.525945005,3.48717782633,21.7648012119,0.0,48.2474882111,63.0180376616,2.18916807689,0.0,2.18916807689
 03/27  17:00:00,127.163393557,3.56405937795,23.2702818649,0.0,37.5258241642,62.7947880557,1.10385939463,0.0,1.10385939463
 03/27  18:00:00,86.2243757303,3.17376945413,20.2129536037,0.00687350722805,26.8041601173,36.0181789539,1.10367390275,0.0,1.10367390275
 03/27  19:00:00,85.3304501018,3.09692335946,16.6195692394,0.417302879828,26.8041601173,33.4493877451,1.10336830785,0.0,1.10336830785
 03/27  20:00:00,76.5725101853,3.09692335946,12.8366354374,1.65545950235,16.0824960704,28.0885557216,1.10344602332,0.0,1.10344602332
 03/27  21:00:00,75.5553568906,3.09692335946,10.1083917684,4.65094548101,16.0824960704,26.8041601173,1.1030953796,0.0,1.1030953796
 03/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298473258,0.0,1.10298473258
 03/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298344904,0.0,1.10298344904
 03/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298494514,0.0,1.10298494514
 03/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
