Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/28  06:00:00,102.691677062,3.10430419792,14.6056276678,43.3651449848,5.36083202345,21.4433280938,1.10307222588,0.0,1.10307222588
 03/28  07:00:00,96.5904753074,3.09692335946,0.0,37.3188261512,16.0824960704,32.6817896323,20.544649915,19.4411152064,1.10353470868
 03/28  08:00:00,136.979955358,3.17081738258,1.102902603,14.04699468,48.2474882111,70.4033123869,5.43785900104,4.33362968624,1.1042293148
 03/28  09:00:00,124.629089375,3.09692335946,4.3588022997,6.86269445202,48.2474882111,62.0547409583,2.18852601485,0.0,2.18852601485
 03/28  10:00:00,123.543307415,3.10182070753,8.39390144961,3.66350940106,48.2474882111,60.1281475517,2.18887408191,0.0,2.18887408191
 03/28  11:00:00,127.34509718,3.11079943698,11.7510985264,2.17252995304,48.2474882111,62.0547409583,2.18950282068,0.0,2.18950282068
 03/28  12:00:00,129.883221591,3.19714330995,15.1483245991,1.77143292551,48.2474882111,61.5103924513,3.27518837751,0.0,3.27518837751
 03/28  13:00:00,134.079640019,3.39603225808,18.4622709965,0.305172995396,48.2474882111,63.6602354638,2.18997320056,0.0,2.18997320056
 03/28  14:00:00,132.066119561,3.43555871832,20.246484986,0.0,48.2474882111,60.1281475517,2.18865328065,0.0,2.18865328065
 03/28  15:00:00,133.57110149,3.45879417539,21.7282314577,0.0,48.2474882111,60.1281475517,2.18824486442,0.0,2.18824486442
 03/28  16:00:00,138.904160705,3.5943011169,24.0358936215,0.0,48.2474882111,63.0180376616,2.18892366948,0.0,2.18892366948
 03/28  17:00:00,129.188348819,3.71428357864,25.1450129267,0.0,37.5258241642,62.7947880557,1.10391390118,0.0,1.10391390118
 03/28  18:00:00,88.2586999895,3.25415332148,22.1737675028,0.0,26.8041601173,36.0181789539,1.10369668424,0.0,1.10369668424
 03/28  19:00:00,87.629759042,3.10666885667,19.1674942495,0.158941312697,26.8041601173,33.4493877451,1.10342909703,0.0,1.10342909703
 03/28  20:00:00,78.3173976076,3.09692335946,15.0706457865,1.16633657548,16.0824960704,28.0885557216,1.10344953888,0.0,1.10344953888
 03/28  21:00:00,75.7072249694,3.09692335946,11.1043666838,3.80683864446,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309288942,0.0,1.10309288942
 03/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298454421,0.0,1.10298454421
 03/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029822143,0.0,1.1029822143
 03/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298398915,0.0,1.10298398915
 03/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/29  06:00:00,91.3865452218,3.1097103955,15.4790328212,31.1812017937,5.36083202345,21.4433280938,1.10305780979,0.0,1.10305780979
 03/29  07:00:00,91.2263436244,3.09692335946,6.9839294562,24.970765012,16.0824960704,32.6817896323,1.10354043301,0.0,1.10354043301
 03/29  08:00:00,138.871830068,3.18234960541,10.3403663987,6.68987337175,48.2474882111,70.4033123869,1.10419562352,0.0,1.10419562352
 03/29  09:00:00,128.475619603,3.09692335946,12.0737156411,2.99431133851,48.2474882111,62.0547409583,2.18878773106,0.0,2.18878773106
 03/29  10:00:00,127.293975231,3.09692335946,14.2429169276,1.57005908657,48.2474882111,60.1281475517,2.18858234001,0.0,2.18858234001
 03/29  11:00:00,131.882138339,3.11417062036,17.7598468958,0.697451559024,48.2474882111,62.0547409583,2.18918776189,0.0,2.18918776189
 03/29  12:00:00,135.540766663,3.24539240949,22.1143999099,0.414653586913,48.2474882111,61.5103924513,3.27523389761,0.0,3.27523389761
 03/29  13:00:00,141.060577524,3.51158543681,25.632828318,0.0,48.2474882111,63.6602354638,2.1899786811,0.0,2.1899786811
 03/29  14:00:00,139.009338419,3.55012937956,27.0751331822,0.0,48.2474882111,60.1281475517,2.18847255279,0.0,2.18847255279
 03/29  15:00:00,140.1470857,3.57941876816,28.1835910751,0.0,48.2474882111,60.1281475517,1.10404008598,0.0,1.10404008598
 03/29  16:00:00,144.882045609,3.80527890724,29.8028007346,0.0,48.2474882111,63.0180376616,2.18890904057,0.0,2.18890904057
 03/29  17:00:00,134.889632272,3.89935919597,30.6612207624,0.0,37.5258241642,62.7947880557,2.18793589684,0.0,2.18793589684
 03/29  18:00:00,93.9539182548,3.3118340418,27.8113050478,0.0,26.8041601173,36.0181789539,1.10367654865,0.0,1.10367654865
 03/29  19:00:00,93.2125694092,3.11580998809,24.900104798,0.0,26.8041601173,33.4493877451,1.10341506607,0.0,1.10341506607
 03/29  20:00:00,84.3758622226,3.09692335946,21.7452133255,0.550233651478,16.0824960704,28.0885557216,1.10350870188,0.0,1.10350870188
 03/29  21:00:00,81.2783916972,3.09692335946,19.1294236324,1.35294842359,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298611159,0.0,1.10298611159
 03/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298370858,0.0,1.10298370858
 03/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298177375,0.0,1.10298177375
 03/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310984562,0.0,1.10310984562
 03/30  06:00:00,70.0219674534,3.19648583451,19.5658861336,5.64299527387,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/30  07:00:00,81.9456806251,3.09692335946,14.9691203761,7.70491109281,16.0824960704,32.6817896323,1.10349015646,0.0,1.10349015646
 03/30  08:00:00,140.498589184,3.22990225217,17.5062951552,1.10315108455,48.2474882111,70.4033123869,2.18835182699,0.0,2.18835182699
 03/30  09:00:00,132.663154223,3.10727556683,18.8022148321,0.442994560796,48.2474882111,62.0547409583,2.1886454729,0.0,2.1886454729
 03/30  10:00:00,130.881353974,3.09692335946,19.1197717025,0.280583055141,48.2474882111,60.1281475517,2.18869595787,0.0,2.18869595787
 03/30  11:00:00,134.354948493,3.13455965705,20.789102209,0.120617363498,48.2474882111,62.0547409583,2.18941312006,0.0,2.18941312006
 03/30  12:00:00,139.09319043,3.20162968206,26.0278318391,0.0974081518322,48.2474882111,61.5103924513,2.19019279664,0.0,2.19019279664
 03/30  13:00:00,143.862520976,3.22524466906,28.7211125378,0.0,48.2474882111,63.6602354638,3.27493853781,0.0,3.27493853781
 03/30  14:00:00,141.119643226,3.15414496817,29.581422401,0.0,48.2474882111,60.1281475517,1.10418531853,0.0,1.10418531853
 03/30  15:00:00,142.061338429,3.25503990053,30.4222226719,0.0,48.2474882111,60.1281475517,2.18826046968,0.0,2.18826046968
 03/30  16:00:00,146.401452734,3.41463220409,31.7128545632,0.0,48.2474882111,63.0180376616,2.18919302749,0.0,2.18919302749
 03/30  17:00:00,135.46229707,3.36356194937,31.7696828065,0.0,37.5258241642,62.7947880557,1.10386817584,0.0,1.10386817584
 03/30  18:00:00,94.8893349237,3.09692335946,28.961632399,0.0,26.8041601173,36.0181789539,2.18746079337,0.0,2.18746079337
 03/30  19:00:00,94.6658875668,3.09692335946,26.2509574808,0.121352103442,26.8041601173,33.4493877451,0.02,0.0,0.02
 03/30  20:00:00,87.2383976263,3.09692335946,23.6506562994,1.50732608132,16.0824960704,28.0885557216,1.10343653774,0.0,1.10343653774
 03/30  21:00:00,86.320406222,3.09692335946,22.650405068,2.87398151274,16.0824960704,26.8041601173,1.10314168818,0.0,1.10314168818
 03/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298372493,0.0,1.10298372493
 03/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298139557,0.0,1.10298139557
 03/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029819512,0.0,1.1029819512
 03/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310895193,0.0,1.10310895193
 03/31  06:00:00,79.3531231799,3.15923997398,21.0753416983,13.5019412963,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  07:00:00,82.5347097544,3.09692335946,12.3952444406,13.335149491,16.0824960704,32.6817896323,1.10352113251,0.0,1.10352113251
 03/31  08:00:00,140.883684572,3.21851401867,16.9942042693,2.01172559166,48.2474882111,70.4033123869,2.18845651,0.0,2.18845651
 03/31  09:00:00,134.514992169,3.10439859445,20.4260850013,0.673839310055,48.2474882111,62.0547409583,1.10424371878,0.0,1.10424371878
 03/31  10:00:00,135.176544432,3.09692335946,23.6765893541,0.0189558616831,48.2474882111,60.1281475517,2.18881670112,0.0,2.18881670112
 03/31  11:00:00,140.672335804,3.19004857838,27.1716179623,0.0,48.2474882111,62.0547409583,2.18921263965,0.0,2.18921263965
 03/31  12:00:00,146.09879749,3.35648889855,32.9759878347,0.0,48.2474882111,61.5103924513,3.27506900781,0.0,3.27506900781
 03/31  13:00:00,150.925004229,3.53186639718,35.4769740629,0.0,48.2474882111,63.6602354638,2.18999590258,0.0,2.18999590258
 03/31  14:00:00,147.507684836,3.47520211237,35.6484068666,0.0,48.2474882111,60.1281475517,2.1887783395,0.0,2.1887783395
 03/31  15:00:00,146.73507312,3.51402364902,34.8369736145,0.0,48.2474882111,60.1281475517,2.18835456831,0.0,2.18835456831
 03/31  16:00:00,150.775955785,3.79438915897,35.7076006592,0.0,48.2474882111,63.0180376616,2.18922955776,0.0,2.18922955776
 03/31  17:00:00,134.090668402,3.51007767603,30.2515384117,0.0,37.5258241642,62.7947880557,1.10388414505,0.0,1.10388414505
 03/31  18:00:00,90.4434320942,3.09692335946,24.3986803447,0.117049224828,26.8041601173,36.0181789539,1.10368878912,0.0,1.10368878912
 03/31  19:00:00,91.6940423497,3.09692335946,22.3228730204,1.07759134668,26.8041601173,33.4493877451,1.10337811872,0.0,1.10337811872
 03/31  20:00:00,85.7372938439,3.09692335946,20.5195719317,3.13730666667,16.0824960704,28.0885557216,1.10344939306,0.0,1.10344939306
 03/31  21:00:00,85.1719241446,3.09692335946,20.4940012171,3.88190328634,16.0824960704,26.8041601173,1.10309541937,0.0,1.10309541937
 03/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298153687,0.0,1.10298153687
 04/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029812203,0.0,1.1029812203
 04/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298236374,0.0,1.10298236374
 04/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  06:00:00,74.3083174765,3.15509046565,23.9650766328,5.57155016663,5.36083202345,21.4433280938,1.10306717758,0.0,1.10306717758
 04/01  07:00:00,67.7274161941,3.09692335946,19.628865271,8.11677826806,5.36083202345,26.5809105114,0.02,0.0,0.02
 04/01  08:00:00,86.0909184263,3.09692335946,19.9456734231,4.93617669972,26.8041601173,31.2995447326,1.10338852737,0.0,1.10338852737
 04/01  09:00:00,88.0766649765,3.09692335946,20.9970990465,3.62280531878,26.8041601173,33.5472370403,1.10359859276,0.0,1.10359859276
 04/01  10:00:00,86.5246824686,3.09692335946,21.7730600409,2.25815851987,26.8041601173,32.583940337,1.10359446904,0.0,1.10359446904
 04/01  11:00:00,89.0469116619,3.09692335946,23.0646226706,1.24113277574,26.8041601173,34.8316326447,1.10357023266,0.0,1.10357023266
 04/01  12:00:00,88.4749716718,3.09692335946,23.9447762525,1.07343480811,26.8041601173,33.5472370403,2.18725617629,0.0,2.18725617629
 04/01  13:00:00,85.828758823,3.09692335946,24.1038474282,0.83694199246,26.8041601173,30.9784458315,1.1035314791,0.0,1.1035314791
 04/01  14:00:00,57.9432398128,3.09692335946,23.6634873126,1.80143772064,8.04124803518,21.3317032909,0.02,0.0,0.02
 04/01  15:00:00,56.5023281374,3.09692335946,23.7900553413,1.51835362084,8.04124803518,20.0473076865,1.10333817466,0.0,1.10333817466
 04/01  16:00:00,57.083941561,3.09692335946,24.4115635873,1.15735989736,8.04124803518,20.3684065876,1.1033590912,0.0,1.1033590912
 04/01  17:00:00,50.2528044978,3.09692335946,23.9090850583,2.54885049719,2.68041601173,18.0090894769,1.10306279985,0.0,1.10306279985
 04/01  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306780803,0.0,1.10306780803
 04/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315405724,0.0,1.10315405724
 04/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298020881,0.0,1.10298020881
 04/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294188178,0.0,1.10294188178
 04/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294330727,0.0,1.10294330727
 04/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293669619,0.0,1.10293669619
 04/02  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294205565,0.0,1.10294205565
 04/02  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302165254,0.0,1.10302165254
 04/02  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312429675,0.0,1.10312429675
 04/02  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293886024,0.0,1.10293886024
 04/02  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294191392,0.0,1.10294191392
 04/02  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300423936,0.0,1.10300423936
 04/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293688862,0.0,1.10293688862
 04/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297993387,0.0,1.10297993387
 04/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298091988,0.0,1.10298091988
 04/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/03  06:00:00,72.8812597489,3.21988586689,24.2408763211,3.8038973496,5.36083202345,21.4433280938,1.10291126554,0.0,1.10291126554
 04/03  07:00:00,81.744113897,3.09692335946,19.7255984881,5.21419958607,16.0824960704,32.6817896323,1.10353241038,0.0,1.10353241038
 04/03  08:00:00,144.086821904,3.22547502323,21.3326399121,0.869466276771,48.2474882111,70.4033123869,2.18829101823,0.0,2.18829101823
 04/03  09:00:00,135.888429397,3.1098171071,22.3653699026,0.102573123989,48.2474882111,62.0547409583,1.10433636453,0.0,1.10433636453
 04/03  10:00:00,135.443254262,3.09692335946,23.9622550457,0.0,48.2474882111,60.1281475517,2.18873978298,0.0,2.18873978298
 04/03  11:00:00,140.163223792,3.16373833733,26.6888161907,0.0,48.2474882111,62.0547409583,2.1895001438,0.0,2.1895001438
 04/03  12:00:00,142.968234046,3.24506536001,29.9568479296,0.0,48.2474882111,61.5103924513,3.27516953564,0.0,3.27516953564
 04/03  13:00:00,146.899612629,3.39016983152,31.5932790284,0.0,48.2474882111,63.6602354638,2.18989597513,0.0,2.18989597513
 04/03  14:00:00,143.957112342,3.45617734272,32.1168591422,0.0,48.2474882111,60.1281475517,2.18854921515,0.0,2.18854921515
 04/03  15:00:00,144.242938585,3.58314187762,32.2757208505,0.0,48.2474882111,60.1281475517,1.10413515555,0.0,1.10413515555
 04/03  16:00:00,148.139360067,3.7833721006,33.082022,0.0,48.2474882111,63.0180376616,2.1890660641,0.0,2.1890660641
 04/03  17:00:00,136.207465566,3.59650924616,32.2819040059,0.0,37.5258241642,62.7947880557,2.18804766007,0.0,2.18804766007
 04/03  18:00:00,95.185198364,3.09692335946,29.2574958393,0.0,26.8041601173,36.0181789539,1.10359098986,0.0,1.10359098986
 04/03  19:00:00,94.0764228524,3.09692335946,28.2501782031,0.0,26.8041601173,33.4493877451,1.10341583605,0.0,1.10341583605
 04/03  20:00:00,89.8426068534,3.09692335946,26.9409454474,0.821246160396,16.0824960704,28.0885557216,1.10343635994,0.0,1.10343635994
 04/03  21:00:00,88.1165154573,3.09692335946,25.8892139688,1.43128184735,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301865003,0.0,1.10301865003
 04/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298113788,0.0,1.10298113788
 04/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298085765,0.0,1.10298085765
 04/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307903777,0.0,1.10307903777
 04/04  06:00:00,73.6327272559,3.27420584119,26.2332088231,2.50871238022,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/04  07:00:00,83.4864668735,3.09692335946,23.2406719223,3.44147912836,16.0824960704,32.6817896323,1.1034913405,0.0,1.1034913405
 04/04  08:00:00,147.512277354,3.2832214424,25.2660846993,0.303730520186,48.2474882111,70.4033123869,2.18830274285,0.0,2.18830274285
 04/04  09:00:00,141.033494824,3.16268962502,27.560135936,0.0,48.2474882111,62.0547409583,2.18854589695,0.0,2.18854589695
 04/04  10:00:00,141.464195157,3.21348187657,29.8666374236,0.0,48.2474882111,60.1281475517,2.18855291638,0.0,2.18855291638
 04/04  11:00:00,145.653950726,3.49651782571,31.8467636367,0.0,48.2474882111,62.0547409583,2.18920712503,0.0,2.18920712503
 04/04  12:00:00,147.730877094,3.66152856419,34.3030277736,0.0,48.2474882111,61.5103924513,2.19032171309,0.0,2.19032171309
 04/04  13:00:00,157.506278628,4.3846773119,41.2054375467,0.0,48.2474882111,63.6602354638,3.27480717569,0.0,3.27480717569
 04/04  14:00:00,156.826452156,4.5443515405,43.8980247582,0.0,48.2474882111,60.1281475517,1.10423007855,0.0,1.10423007855
 04/04  15:00:00,156.671502292,4.72567725606,43.5617491788,0.0,48.2474882111,60.1281475517,2.18811600686,0.0,2.18811600686
 04/04  16:00:00,162.300999395,5.32187465613,45.7051587723,0.0,48.2474882111,63.0180376616,2.18926070196,0.0,2.18926070196
 04/04  17:00:00,149.058267754,5.14966911839,43.5795463215,0.0,37.5258241642,62.7947880557,1.10378255473,0.0,1.10378255473
 04/04  18:00:00,101.744221541,3.91249698668,35.0009453892,0.0,26.8041601173,36.0181789539,1.10362242036,0.0,1.10362242036
 04/04  19:00:00,96.6506664259,3.48473782383,30.4366073123,0.0,26.8041601173,33.4493877451,1.10341255907,0.0,1.10341255907
 04/04  20:00:00,86.9167128844,3.12513792417,24.8027703939,0.00531268022317,16.0824960704,28.0885557216,1.10348099604,0.0,1.10348099604
 04/04  21:00:00,81.6896188509,3.09692335946,20.518217311,0.375381898718,16.0824960704,26.8041601173,1.10310570358,0.0,1.10310570358
 04/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298080943,0.0,1.10298080943
 04/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297968899,0.0,1.10297968899
 04/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297878677,0.0,1.10297878677
 04/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/05  06:00:00,75.5032283495,3.22624534583,18.8802629589,11.7801198334,5.36083202345,21.4433280938,1.10305408527,0.0,1.10305408527
 04/05  07:00:00,75.779216294,3.09692335946,6.97996555223,11.994934919,16.0824960704,32.6817896323,1.10351718576,0.0,1.10351718576
 04/05  08:00:00,135.170433574,3.28891027336,11.2373471659,1.98493544297,48.2474882111,70.4033123869,1.10430463131,0.0,1.10430463131
 04/05  09:00:00,132.280589166,3.29635289674,18.0246860004,0.648881004945,48.2474882111,62.0547409583,2.1887792965,0.0,2.1887792965
 04/05  10:00:00,137.869479675,3.4710449503,26.0057013591,0.00865750892833,48.2474882111,60.1281475517,2.18863663737,0.0,2.18863663737
 04/05  11:00:00,146.258474619,3.76019970057,32.1876056554,0.0,48.2474882111,62.0547409583,2.18917106429,0.0,2.18917106429
 04/05  12:00:00,148.56756846,3.81116017862,34.9900875249,0.0,48.2474882111,61.5103924513,2.19014860196,0.0,2.19014860196
 04/05  13:00:00,156.778663664,4.45759797179,40.4049019231,0.0,48.2474882111,63.6602354638,3.27497575157,0.0,3.27497575157
 04/05  14:00:00,156.134087642,4.67883440497,43.0711773805,0.0,48.2474882111,60.1281475517,2.18824708235,0.0,2.18824708235
 04/05  15:00:00,162.48348322,5.13346893563,48.9659384272,0.0,48.2474882111,60.1281475517,1.10412217309,0.0,1.10412217309
 04/05  16:00:00,171.61976917,5.91227595384,54.4335272493,0.0,48.2474882111,63.0180376616,2.18931361624,0.0,2.18931361624
 04/05  17:00:00,160.079813595,5.69919631853,54.0515649624,0.0,37.5258241642,62.7947880557,2.18765213237,0.0,2.18765213237
 04/05  18:00:00,112.061162403,4.18802679549,45.0423564427,0.0,26.8041601173,36.0181789539,1.10363198227,0.0,1.10363198227
 04/05  19:00:00,102.414240401,3.63802599693,36.0468931143,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/05  20:00:00,89.3245591037,3.17937454269,27.1616926749,0.0,16.0824960704,28.0885557216,1.10346405404,0.0,1.10346405404
 04/05  21:00:00,85.0630483071,3.11935020824,24.2359834977,0.00861831939782,16.0824960704,26.8041601173,1.10324476971,0.0,1.10324476971
 04/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297817081,0.0,1.10297817081
 04/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297764657,0.0,1.10297764657
 04/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297839319,0.0,1.10297839319
 04/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310035911,0.0,1.10310035911
 04/06  06:00:00,68.8288078719,3.31278081686,21.7807121027,2.11871474093,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/06  07:00:00,77.0836645144,3.09692335946,17.5238063013,2.75554239018,16.0824960704,32.6817896323,1.10349279281,0.0,1.10349279281
 04/06  08:00:00,145.223183091,3.37870632254,22.9908622956,0.194373781194,48.2474882111,70.4033123869,2.18832444847,0.0,2.18832444847
 04/06  09:00:00,138.830680374,3.3376006695,25.1824104408,0.0,48.2474882111,62.0547409583,1.10440572074,0.0,1.10440572074
 04/06  10:00:00,136.759677592,3.34491706863,25.0306846662,0.0,48.2474882111,60.1281475517,2.18859755338,0.0,2.18859755338
 04/06  11:00:00,143.290347906,3.49666490315,29.483013739,0.0,48.2474882111,62.0547409583,2.18892653148,0.0,2.18892653148
 04/06  12:00:00,147.567735201,3.53522893878,34.2661855059,0.0,48.2474882111,61.5103924513,3.27486337404,0.0,3.27486337404
 04/06  13:00:00,157.927938739,4.27963780828,41.732137162,0.0,48.2474882111,63.6602354638,2.1898986404,0.0,2.1898986404
 04/06  14:00:00,153.921616112,4.54645800051,40.9910822542,0.0,48.2474882111,60.1281475517,2.18853516234,0.0,2.18853516234
 04/06  15:00:00,147.978935492,4.65004648045,34.9448131551,0.0,48.2474882111,60.1281475517,1.10412000043,0.0,1.10412000043
 04/06  16:00:00,147.630727093,4.92362122449,31.4331399022,0.0,48.2474882111,63.0180376616,2.18900640301,0.0,2.18900640301
 04/06  17:00:00,132.77466573,4.55722120254,27.8883922133,0.0,37.5258241642,62.7947880557,2.18797487599,0.0,2.18797487599
 04/06  18:00:00,86.3290952573,3.39824824942,20.1000678426,0.0,26.8041601173,36.0181789539,1.1035533442,0.0,1.1035533442
 04/06  19:00:00,82.7553561014,3.19005720986,16.8132608968,0.0227167048674,26.8041601173,33.4493877451,1.10338241878,0.0,1.10338241878
 04/06  20:00:00,76.5529328426,3.09692335946,13.769822858,0.702694739047,16.0824960704,28.0885557216,1.10348827777,0.0,1.10348827777
 04/06  21:00:00,74.1277080823,3.09692335946,11.683579074,1.64810936713,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298058268,0.0,1.10298058268
 04/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297946417,0.0,1.10297946417
 04/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297894766,0.0,1.10297894766
 04/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308803004,0.0,1.10308803004
 04/07  06:00:00,77.8974952918,3.18689529691,16.8527106279,16.2412891556,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/07  07:00:00,77.7044009822,3.09692335946,4.94321885043,15.9568663089,16.0824960704,32.6817896323,1.10350567267,0.0,1.10350567267
 04/07  08:00:00,132.559309034,3.27955490803,7.49736830491,3.12314512932,48.2474882111,70.4033123869,2.18845857308,0.0,2.18845857308
 04/07  09:00:00,125.111750716,3.18602381738,9.92658154658,1.68847608833,48.2474882111,62.0547409583,2.18858413751,0.0,2.18858413751
 04/07  10:00:00,125.96051044,3.24483243561,13.5243575163,0.807244630807,48.2474882111,60.1281475517,1.104447996,0.0,1.104447996
 04/07  11:00:00,129.562536382,3.30765045644,15.8254796918,0.118736970762,48.2474882111,62.0547409583,2.18928314155,0.0,2.18928314155
 04/07  12:00:00,130.183641962,3.34514519828,17.0132373623,0.0589386453229,48.2474882111,61.5103924513,3.27501813731,0.0,3.27501813731
 04/07  13:00:00,136.050423317,3.63737980942,20.4968797387,0.0,48.2474882111,63.6602354638,2.18988064023,0.0,2.18988064023
 04/07  14:00:00,134.641556481,3.62880578472,22.6286748394,0.0,48.2474882111,60.1281475517,2.18862647598,0.0,2.18862647598
 04/07  15:00:00,135.909976946,3.73106749783,23.7948335915,0.0,48.2474882111,60.1281475517,2.18815106978,0.0,2.18815106978
 04/07  16:00:00,141.267144024,4.00509165583,25.9880864016,0.0,48.2474882111,63.0180376616,2.18893714457,0.0,2.18893714457
 04/07  17:00:00,130.81210831,4.00858061725,26.4744753785,0.0,37.5258241642,62.7947880557,1.10374268282,0.0,1.10374268282
 04/07  18:00:00,88.0948472091,3.26316439312,22.0009036507,0.0,26.8041601173,36.0181789539,1.10355117188,0.0,1.10355117188
 04/07  19:00:00,85.3511430002,3.10486644776,19.5169552626,0.0,26.8041601173,33.4493877451,1.10339944443,0.0,1.10339944443
 04/07  20:00:00,79.1903665559,3.09692335946,16.604170572,0.505780738233,16.0824960704,28.0885557216,1.10340450234,0.0,1.10340450234
 04/07  21:00:00,76.8203111151,3.09692335946,14.7726887698,1.2516027041,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302772189,0.0,1.10302772189
 04/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297831008,0.0,1.10297831008
 04/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029771654,0.0,1.1029771654
 04/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303190229,0.0,1.10303190229
 04/08  06:00:00,80.4052615361,3.14183806254,16.5464551833,19.1003680788,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/08  07:00:00,60.9711198746,3.09692335946,3.84963381705,19.6070467358,5.36083202345,26.5809105114,1.10314514412,0.0,1.10314514412
 04/08  08:00:00,77.8961955114,3.09692335946,7.22303973843,9.46408746951,26.8041601173,31.2995447326,1.10341997214,0.0,1.10341997214
 04/08  09:00:00,81.5799569357,3.10554585121,13.2232920378,4.891281795,26.8041601173,33.5472370403,1.10364192988,0.0,1.10364192988
 04/08  10:00:00,81.5767639855,3.12820477734,16.0334313912,3.01858726857,26.8041601173,32.583940337,1.10347667688,0.0,1.10347667688
 04/08  11:00:00,84.2640807124,3.10385290841,17.3850780894,2.13091685851,26.8041601173,34.8316326447,1.10365995292,0.0,1.10365995292
 04/08  12:00:00,84.4146190514,3.10570631246,19.6772160335,1.27185945382,26.8041601173,33.5472370403,1.10362322636,0.0,1.10362322636
 04/08  13:00:00,83.4155708931,3.17045158406,21.7481161679,0.705957098277,26.8041601173,30.9784458315,1.10348984782,0.0,1.10348984782
 04/08  14:00:00,56.0684217495,3.15779572095,22.9762721131,0.552962495287,8.04124803518,21.3317032909,1.10339777862,0.0,1.10339777862
 04/08  15:00:00,55.5398166396,3.13687282011,24.3059480038,0.0,8.04124803518,20.0473076865,1.10328093795,0.0,1.10328093795
 04/08  16:00:00,56.6776692163,3.10771230907,25.1518621903,0.0,8.04124803518,20.3684065876,1.10333864824,0.0,1.10333864824
 04/08  17:00:00,51.1914094472,3.19934348885,26.646885062,0.647235313571,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/08  18:00:00,36.4062699215,1.93839846819,15.6965192771,0.0,2.68041601173,16.0824960704,1.10312129837,0.0,1.10312129837
 04/08  19:00:00,33.3022507927,1.36038173702,10.7031835461,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306013105,0.0,1.10306013105
 04/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297834141,0.0,1.10297834141
 04/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297823019,0.0,1.10297823019
 04/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293990609,0.0,1.10293990609
 04/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305069563,0.0,1.10305069563
 04/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298321497,0.0,1.10298321497
 04/09  09:00:00,21.1917694224,0.342254496829,2.07816274936,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  10:00:00,23.7351149568,0.684508993658,4.27925378696,0.0,2.68041601173,16.0824960704,1.10293267772,0.0,1.10293267772
 04/09  11:00:00,22.664319471,0.513381745243,3.3795855496,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308458108,0.0,1.10308458108
 04/09  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305294775,0.0,1.10305294775
 04/09  15:00:00,20.6018251032,0.182263305851,1.64820962111,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  16:00:00,35.1445462085,1.76706520904,14.6061288233,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  17:00:00,36.1836663213,1.88973882618,15.5225753189,0.0,2.68041601173,16.0824960704,1.1029884136,0.0,1.1029884136
 04/09  18:00:00,38.6844607893,2.16397492244,17.7491336907,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  19:00:00,27.3655228428,0.645011843627,5.48182548962,0.0,2.68041601173,16.0824960704,1.10297426739,0.0,1.10297426739
 04/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294670218,0.0,1.10294670218
 04/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294006673,0.0,1.10294006673
 04/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297565622,0.0,1.10297565622
 04/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309518066,0.0,1.10309518066
 04/10  06:00:00,79.2237262434,3.10967391823,16.9552090409,17.542243073,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  07:00:00,79.5764714582,3.09692335946,8.96403280289,16.2754561658,16.0824960704,32.6817896323,1.10351894483,0.0,1.10351894483
 04/10  08:00:00,136.119377228,3.19026424179,11.6175782042,2.65229408992,48.2474882111,70.4033123869,2.18822797234,0.0,2.18822797234
 04/10  09:00:00,129.035307232,3.09692335946,14.5766558442,1.05105876518,48.2474882111,62.0547409583,2.18856019589,0.0,2.18856019589
 04/10  10:00:00,131.385744979,3.09718102839,19.8104445735,0.0940435206377,48.2474882111,60.1281475517,1.10442303923,0.0,1.10442303923
 04/10  11:00:00,138.006210428,3.1720790521,24.5234621128,0.0,48.2474882111,62.0547409583,2.18920647272,0.0,2.18920647272
 04/10  12:00:00,140.742722719,3.34894420513,27.6274577571,0.0,48.2474882111,61.5103924513,3.2751933276,0.0,3.2751933276
 04/10  13:00:00,147.101266656,3.60911193664,31.5759909504,0.0,48.2474882111,63.6602354638,2.1897213958,0.0,2.1897213958
 04/10  14:00:00,145.265907458,3.6841809855,33.1976506153,0.0,48.2474882111,60.1281475517,2.18866462082,0.0,2.18866462082
 04/10  15:00:00,146.298581982,3.84573072786,34.0687753973,0.0,48.2474882111,60.1281475517,2.18816497837,0.0,2.18816497837
 04/10  16:00:00,152.057238237,4.21869397809,36.564578292,0.0,48.2474882111,63.0180376616,1.10463591599,0.0,1.10463591599
 04/10  17:00:00,139.910140266,4.06398173437,35.5171062175,0.0,37.5258241642,62.7947880557,2.18801860853,0.0,2.18801860853
 04/10  18:00:00,93.4242452204,3.20939289129,27.3840731638,0.0,26.8041601173,36.0181789539,1.10356645442,0.0,1.10356645442
 04/10  19:00:00,90.7571240937,3.12815110587,24.899651698,0.0,26.8041601173,33.4493877451,1.10338703312,0.0,1.10338703312
 04/10  20:00:00,85.0410437747,3.09692335946,22.9341958233,0.0264327057858,16.0824960704,28.0885557216,1.103486608,0.0,1.103486608
 04/10  21:00:00,82.2047401924,3.09692335946,20.7812647793,0.627455771868,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297833333,0.0,1.10297833333
 04/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297689426,0.0,1.10297689426
 04/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297623966,0.0,1.10297623966
 04/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308008422,0.0,1.10308008422
 04/11  06:00:00,72.2137838904,3.21572815569,19.9811913848,7.4002641385,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/11  07:00:00,76.3540824167,3.09692335946,13.1581264035,8.85897352368,16.0824960704,32.6817896323,1.10348249978,0.0,1.10348249978
 04/11  08:00:00,139.349949587,3.26457289561,15.9634313366,1.46270466272,48.2474882111,70.4033123869,2.18822149515,0.0,2.18822149515
 04/11  09:00:00,131.149267028,3.13739889653,17.468010755,0.233188113205,48.2474882111,62.0547409583,2.18844271206,0.0,2.18844271206
 04/11  10:00:00,131.650248919,3.11791620341,20.1482568587,0.0,48.2474882111,60.1281475517,1.10435798781,0.0,1.10435798781
 04/11  11:00:00,137.247611339,3.23432295104,23.7026191248,0.0,48.2474882111,62.0547409583,2.18906908919,0.0,2.18906908919
 04/11  12:00:00,139.752393589,3.39152402113,26.5945488116,0.0,48.2474882111,61.5103924513,3.27495912716,0.0,3.27495912716
 04/11  13:00:00,143.739190884,3.66749629337,28.1555308221,0.0,48.2474882111,63.6602354638,2.18989456811,0.0,2.18989456811
 04/11  14:00:00,139.435999333,3.57684218451,27.475081292,0.0,48.2474882111,60.1281475517,2.18850238787,0.0,2.18850238787
 04/11  15:00:00,134.768859593,3.52420558745,22.8605781483,0.0,48.2474882111,60.1281475517,1.10408966286,0.0,1.10408966286
 04/11  16:00:00,134.683818749,3.58952669606,19.8203260858,0.0,48.2474882111,63.0180376616,2.18889497089,0.0,2.18889497089
 04/11  17:00:00,123.755503453,3.52797190187,19.8984792374,0.0,37.5258241642,62.7947880557,2.18799981049,0.0,2.18799981049
 04/11  18:00:00,82.5975149562,3.09692335946,16.5794297009,0.0903827305608,26.8041601173,36.0181789539,1.10360704927,0.0,1.10360704927
 04/11  19:00:00,81.8191203238,3.09692335946,14.9515732237,1.0413024508,26.8041601173,33.4493877451,1.10339631555,0.0,1.10339631555
 04/11  20:00:00,80.1775943257,3.09692335946,14.5935095959,3.50366948417,16.0824960704,28.0885557216,1.10341285164,0.0,1.10341285164
 04/11  21:00:00,78.9226150149,3.09692335946,12.377927593,5.74866778067,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297605342,0.0,1.10297605342
 04/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029752627,0.0,1.1029752627
 04/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029753248,0.0,1.1029753248
 04/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309495676,0.0,1.10309495676
 04/12  06:00:00,95.197941303,3.1260765135,16.1607055327,34.2945590454,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/12  07:00:00,84.5972341638,3.09692335946,0.438530797992,29.8217208763,16.0824960704,32.6817896323,2.25664467945,1.15311230149,1.10353237796
 04/12  08:00:00,135.748149273,3.2247098084,2.93241777362,10.9317809994,48.2474882111,70.4033123869,2.18837058928,0.0,2.18837058928
 04/12  09:00:00,122.847426122,3.10562940388,3.90661188724,5.52451556765,48.2474882111,62.0547409583,1.10415711112,0.0,1.10415711112
 04/12  10:00:00,119.567234763,3.09692335946,4.84426115913,3.24197438751,48.2474882111,60.1281475517,2.18854541805,0.0,2.18854541805
 04/12  11:00:00,122.395093003,3.14282582188,7.01750643677,1.92409148087,48.2474882111,62.0547409583,2.18922256342,0.0,2.18922256342
 04/12  12:00:00,122.81842625,3.21533054686,7.90169184025,1.93508310615,48.2474882111,61.5103924513,3.27489349264,0.0,3.27489349264
 04/12  13:00:00,123.848659741,3.24094716402,8.08203980121,0.609509006823,48.2474882111,63.6602354638,2.18993008378,0.0,2.18993008378
 04/12  14:00:00,120.825039949,3.15950458081,9.16528828649,0.116171224668,48.2474882111,60.1281475517,2.1883574425,0.0,2.1883574425
 04/12  15:00:00,122.129908271,3.17227091212,10.5735615017,0.0,48.2474882111,60.1281475517,1.10415281323,0.0,1.10415281323
 04/12  16:00:00,124.632657509,3.2754852541,10.0832062885,0.0,48.2474882111,63.0180376616,2.18858343475,0.0,2.18858343475
 04/12  17:00:00,114.761557378,3.38276569447,11.025810008,0.0239293618988,37.5258241642,62.7947880557,2.18761306761,0.0,2.18761306761
 04/12  18:00:00,76.6704681233,3.09692335946,9.75885412889,0.983911469664,26.8041601173,36.0181789539,1.10359759088,0.0,1.10359759088
 04/12  19:00:00,76.4339457371,3.09692335946,8.20758396902,2.4001171188,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/12  20:00:00,75.1559583832,3.09692335946,6.50835709501,6.56718604266,16.0824960704,28.0885557216,1.1034222137,0.0,1.1034222137
 04/12  21:00:00,78.4631296804,3.09692335946,4.64249836447,13.0246116748,16.0824960704,26.8041601173,1.10311879405,0.0,1.10311879405
 04/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029725802,0.0,1.1029725802
 04/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297225946,0.0,1.10297225946
 04/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297284506,0.0,1.10297284506
 04/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/13  06:00:00,104.597324625,3.09692335946,14.5477218147,45.3360792397,5.36083202345,21.4433280938,1.10312933545,0.0,1.10312933545
 04/13  07:00:00,91.0756801781,3.09692335946,0.0,36.7386976886,16.0824960704,32.6817896323,9.05201874366,7.94850883388,1.10350990978
 04/13  08:00:00,137.74027328,3.20525453092,2.81247761504,13.0633004418,48.2474882111,70.4033123869,1.50329352204,0.3991370171,1.10415650494
 04/13  09:00:00,127.209421921,3.09863918362,6.85070025142,6.94941322281,48.2474882111,62.0547409583,2.18849861022,0.0,2.18849861022
 04/13  10:00:00,125.81967167,3.10811808921,10.6883648103,3.63911291385,48.2474882111,60.1281475517,2.18868605835,0.0,2.18868605835
 04/13  11:00:00,128.544073665,3.13742246768,13.0135006516,2.08248128227,48.2474882111,62.0547409583,2.18912873872,0.0,2.18912873872
 04/13  12:00:00,130.032231056,3.2108966343,15.1797253967,1.87528826873,48.2474882111,61.5103924513,2.18999998737,0.0,2.18999998737
 04/13  13:00:00,133.141105367,3.27767656983,17.5185503722,0.42871465622,48.2474882111,63.6602354638,3.27496869398,0.0,3.27496869398
 04/13  14:00:00,131.198317861,3.25864652359,19.5346858687,0.0209096118524,48.2474882111,60.1281475517,1.10414983471,0.0,1.10414983471
 04/13  15:00:00,132.613309812,3.28151113857,20.9477228169,0.0,48.2474882111,60.1281475517,2.18831056918,0.0,2.18831056918
 04/13  16:00:00,137.348020404,3.41528092049,22.6587735165,0.0,48.2474882111,63.0180376616,2.18885861296,0.0,2.18885861296
 04/13  17:00:00,127.837594628,3.59573419919,23.9128081147,0.0,37.5258241642,62.7947880557,1.1038101829,0.0,1.1038101829
 04/13  18:00:00,87.5903263602,3.23796085504,21.5215863399,0.0,26.8041601173,36.0181789539,1.10363376875,0.0,1.10363376875
 04/13  19:00:00,85.3562081137,3.1083438544,19.4914636253,0.0270793441461,26.8041601173,33.4493877451,1.10340922217,0.0,1.10340922217
 04/13  20:00:00,79.3377717598,3.09692335946,16.348599954,0.908756560243,16.0824960704,28.0885557216,1.10346411925,0.0,1.10346411925
 04/13  21:00:00,76.6402626637,3.09692335946,12.8363505192,3.00789250331,16.0824960704,26.8041601173,1.10309298755,0.0,1.10309298755
 04/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297430491,0.0,1.10297430491
 04/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297335325,0.0,1.10297335325
 04/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297292164,0.0,1.10297292164
 04/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/14  06:00:00,90.726007414,3.10715675838,16.2744562533,29.7277941909,5.36083202345,21.4433280938,1.10304758603,0.0,1.10304758603
 04/14  07:00:00,82.1821679494,3.09692335946,3.21379926731,24.6313861925,16.0824960704,32.6817896323,1.10353914617,0.0,1.10353914617
 04/14  08:00:00,136.38681386,3.22984851546,7.92170668948,6.57601796252,48.2474882111,70.4033123869,1.10415210056,0.0,1.10415210056
 04/14  09:00:00,129.667827028,3.15470674667,13.3306125381,2.87183847948,48.2474882111,62.0547409583,2.18853743768,0.0,2.18853743768
 04/14  10:00:00,131.689816372,3.21974782995,18.8347258027,1.25126688287,48.2474882111,60.1281475517,2.18868411419,0.0,2.18868411419
 04/14  11:00:00,136.650744187,3.24384012307,22.8418374527,0.254397347906,48.2474882111,62.0547409583,2.18922431809,0.0,2.18922431809
 04/14  12:00:00,138.073357826,3.29432782872,24.984023531,0.028685709464,48.2474882111,61.5103924513,2.19019640151,0.0,2.19019640151
 04/14  13:00:00,142.395445645,3.53175018624,26.9475316896,0.0,48.2474882111,63.6602354638,2.73910686559,0.0,2.73910686559
 04/14  14:00:00,139.433954572,3.47884088866,27.5710378261,0.0,48.2474882111,60.1281475517,1.63915467789,0.0,1.63915467789
 04/14  15:00:00,140.673954873,3.54128849082,28.7485905257,0.0,48.2474882111,60.1281475517,2.18817822372,0.0,2.18817822372
 04/14  16:00:00,147.587036121,3.96835259236,32.3447175618,0.0,48.2474882111,63.0180376616,2.18887727303,0.0,2.18887727303
 04/14  17:00:00,137.573411762,4.04909626982,33.1952631778,0.0,37.5258241642,62.7947880557,1.10370712595,0.0,1.10370712595
