Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/14  18:00:00,94.3964403215,3.35340136496,28.2122597913,0.0,26.8041601173,36.0181789539,1.10362591572,0.0,1.10362591572
 04/14  19:00:00,90.6547959008,3.14419947927,24.7812751317,0.0,26.8041601173,33.4493877451,1.1033551291,0.0,1.1033551291
 04/14  20:00:00,83.2808336186,3.09692335946,21.0840638186,0.116354554456,16.0824960704,28.0885557216,1.10343722558,0.0,1.10343722558
 04/14  21:00:00,79.3048464796,3.09692335946,17.7209772713,0.787849567063,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301512972,0.0,1.10301512972
 04/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297419233,0.0,1.10297419233
 04/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297326517,0.0,1.10297326517
 04/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309013221,0.0,1.10309013221
 04/15  06:00:00,75.7569117493,3.12990762126,18.2877858387,12.722618078,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/15  07:00:00,59.3407871857,3.09692335946,8.40731539225,13.4190324717,5.36083202345,26.5809105114,1.10318754628,0.0,1.10318754628
 04/15  08:00:00,78.4268346458,3.09692335946,11.2281674301,5.98959891221,26.8041601173,31.2995447326,1.10339651009,0.0,1.10339651009
 04/15  09:00:00,83.2366730804,3.1057430999,16.4112695434,3.35982318537,26.8041601173,33.5472370403,1.10362559249,0.0,1.10362559249
 04/15  10:00:00,86.9508343152,3.1615548185,22.5093567779,1.88338217042,26.8041601173,32.583940337,1.10354794705,0.0,1.10354794705
 04/15  11:00:00,91.6627429954,3.12901785107,26.1549689562,0.734523332044,26.8041601173,34.8316326447,1.10362754415,0.0,1.10362754415
 04/15  12:00:00,91.8038702282,3.11685129863,28.24970006,0.0774816178632,26.8041601173,33.5472370403,1.10356454479,0.0,1.10356454479
 04/15  13:00:00,90.7287295838,3.21521615954,29.7224673813,0.0,26.8041601173,30.9784458315,1.10352266727,0.0,1.10352266727
 04/15  14:00:00,62.4535997907,3.18834285249,29.883865518,0.0,8.04124803518,21.3317032909,1.1033854881,0.0,1.1033854881
 04/15  15:00:00,60.3690678415,3.149409039,29.1226629867,0.0,8.04124803518,20.0473076865,1.10325239224,0.0,1.10325239224
 04/15  16:00:00,59.2288920637,3.10191610358,27.7088812432,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 04/15  17:00:00,51.4393313245,3.09710172854,27.3889939979,0.255290015269,2.68041601173,18.0090894769,1.10305495077,0.0,1.10305495077
 04/15  18:00:00,28.2165389435,0.98979664741,8.45539011994,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  19:00:00,29.387363686,0.877908356946,7.27076981952,0.0,2.68041601173,16.0824960704,1.10310819386,0.0,1.10310819386
 04/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310930461,0.0,1.10310930461
 04/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297260127,0.0,1.10297260127
 04/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293640929,0.0,1.10293640929
 04/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293264966,0.0,1.10293264966
 04/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10271162403,0.0,1.10271162403
 04/16  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297224607,0.0,1.10297224607
 04/16  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301164757,0.0,1.10301164757
 04/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313013033,0.0,1.10313013033
 04/16  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  15:00:00,19.5843650521,0.0911316529255,0.721881223014,0.0,2.68041601173,16.0824960704,1.10297248453,0.0,1.10297248453
 04/16  16:00:00,36.0436845952,2.01790134506,15.2544310739,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  17:00:00,35.0939917763,1.93576152203,14.3868780781,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  18:00:00,39.9786595248,2.55071449549,18.6565928531,0.0,2.68041601173,16.0824960704,1.10299155517,0.0,1.10299155517
 04/16  19:00:00,28.345670363,1.145735287,8.42858289984,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029945934,0.0,1.1029945934
 04/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293360483,0.0,1.10293360483
 04/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297208228,0.0,1.10297208228
 04/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297227365,0.0,1.10297227365
 04/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  06:00:00,97.5578257877,3.09915599964,14.7460350107,38.096034566,5.36083202345,21.4433280938,1.10308787823,0.0,1.10308787823
 04/17  07:00:00,80.2878640446,3.09692335946,0.346191824313,28.0720230641,16.0824960704,32.6817896323,2.95050239083,1.84697598751,1.10352640332
 04/17  08:00:00,135.289203551,3.17156841236,4.75777515517,8.70061929152,48.2474882111,70.4033123869,1.10414597191,0.0,1.10414597191
 04/17  09:00:00,127.106690581,3.12347535814,10.0695126213,3.60303333815,48.2474882111,62.0547409583,2.18844615144,0.0,2.18844615144
 04/17  10:00:00,127.797229608,3.19524960186,14.4842521301,1.73365201904,48.2474882111,60.1281475517,2.1885931666,0.0,2.1885931666
 04/17  11:00:00,131.507023395,3.16359976143,17.4041011547,0.628653214955,48.2474882111,62.0547409583,2.18934449362,0.0,2.18934449362
 04/17  12:00:00,134.225204933,3.19460799297,20.9689132213,0.29536296202,48.2474882111,61.5103924513,2.18989263453,0.0,2.18989263453
 04/17  13:00:00,138.916105391,3.3080649088,23.6918767131,0.0,48.2474882111,63.6602354638,3.27450841357,0.0,3.27450841357
 04/17  14:00:00,137.11652114,3.32230744104,25.4101378425,0.0,48.2474882111,60.1281475517,1.10409948111,0.0,1.10409948111
 04/17  15:00:00,138.758183796,3.36413276561,27.009975174,0.0,48.2474882111,60.1281475517,2.18817726813,0.0,2.18817726813
 04/17  16:00:00,144.95498555,3.68176813362,29.9992514498,0.0,48.2474882111,63.0180376616,2.18883774935,0.0,2.18883774935
 04/17  17:00:00,134.711215895,3.74552342105,30.6366401603,0.0,37.5258241642,62.7947880557,1.10383814963,0.0,1.10383814963
 04/17  18:00:00,94.154961022,3.32870883359,27.9954730232,0.0,26.8041601173,36.0181789539,1.10360040075,0.0,1.10360040075
 04/17  19:00:00,89.7413860342,3.17454865076,26.304849427,0.0,26.8041601173,33.4493877451,1.10333113874,0.0,1.10333113874
 04/17  20:00:00,85.0271064959,3.09692335946,22.7717517133,0.174939537048,16.0824960704,28.0885557216,1.10340621372,0.0,1.10340621372
 04/17  21:00:00,81.5078316463,3.09692335946,19.9895537835,0.722258221553,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297276272,0.0,1.10297276272
 04/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029719584,0.0,1.1029719584
 04/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297158561,0.0,1.10297158561
 04/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309236903,0.0,1.10309236903
 04/18  06:00:00,71.5313544422,3.18499021619,20.9410946238,5.78866939083,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/18  07:00:00,76.0194511355,3.09692335946,16.8860644138,7.26373756555,16.0824960704,32.6817896323,1.10345113899,0.0,1.10345113899
 04/18  08:00:00,142.553535468,3.25940824324,19.8502110951,0.784675437765,48.2474882111,70.4033123869,2.18828313589,0.0,2.18828313589
 04/18  09:00:00,134.561714942,3.1303720191,20.9058872338,0.214786425332,48.2474882111,62.0547409583,1.10416560905,0.0,1.10416560905
 04/18  10:00:00,133.094138276,3.10248803465,21.5633083809,0.0442660036714,48.2474882111,60.1281475517,2.18851541241,0.0,2.18851541241
 04/18  11:00:00,133.827418962,3.16899952833,20.34775017,0.0,48.2474882111,62.0547409583,2.18940714291,0.0,2.18940714291
 04/18  12:00:00,137.158048861,3.24483575145,24.1294511439,0.017441208803,48.2474882111,61.5103924513,3.27458320656,0.0,3.27458320656
 04/18  13:00:00,145.841386802,3.36578586276,30.5594371698,0.0,48.2474882111,63.6602354638,2.1896452339,0.0,2.1896452339
 04/18  14:00:00,144.287745525,3.30465010329,32.5990195648,0.0,48.2474882111,60.1281475517,2.1880525063,0.0,2.1880525063
 04/18  15:00:00,148.305598723,3.46986724711,36.4516556187,0.0,48.2474882111,60.1281475517,1.10397905955,0.0,1.10397905955
 04/18  16:00:00,156.203255143,3.75588400318,41.1734051735,0.0,48.2474882111,63.0180376616,2.18886941181,0.0,2.18886941181
 04/18  17:00:00,145.052881802,3.65628629019,41.0675431974,0.0,37.5258241642,62.7947880557,1.10380470534,0.0,1.10380470534
 04/18  18:00:00,101.421889161,3.1007085568,35.4904014386,0.0,26.8041601173,36.0181789539,1.10362003487,0.0,1.10362003487
 04/18  19:00:00,96.953475419,3.09692335946,33.5945641031,0.0,26.8041601173,33.4493877451,1.10339196859,0.0,1.10339196859
 04/18  20:00:00,94.3891146728,3.09692335946,32.2180430733,0.0906563539307,16.0824960704,28.0885557216,1.1034367395,0.0,1.1034367395
 04/18  21:00:00,88.6117327751,3.09692335946,26.8245730033,0.991140130627,16.0824960704,26.8041601173,1.1030786552,0.0,1.1030786552
 04/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297141664,0.0,1.10297141664
 04/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297087546,0.0,1.10297087546
 04/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297037948,0.0,1.10297037948
 04/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  06:00:00,74.6682609912,3.22896480995,24.5076708533,5.31502511651,5.36083202345,21.4433280938,1.10304462287,0.0,1.10304462287
 04/19  07:00:00,76.192289084,3.09692335946,18.2014848582,6.12115506965,16.0824960704,32.6817896323,1.10347117232,0.0,1.10347117232
 04/19  08:00:00,143.077398168,3.27974046547,20.515947753,0.622469257845,48.2474882111,70.4033123869,1.10415762349,0.0,1.10415762349
 04/19  09:00:00,136.077830738,3.19910705467,22.4867770873,0.0812773328564,48.2474882111,62.0547409583,2.1886582335,0.0,2.1886582335
 04/19  10:00:00,135.52673972,3.20472568233,23.937938181,0.0,48.2474882111,60.1281475517,1.10423791018,0.0,1.10423791018
 04/19  11:00:00,139.226005236,3.35292837314,25.562407599,0.0,48.2474882111,62.0547409583,3.27368054809,0.0,3.27368054809
 04/19  12:00:00,140.224987299,3.41177781566,27.0468887268,0.0,48.2474882111,61.5103924513,2.19008113886,0.0,2.19008113886
 04/19  13:00:00,146.066544736,3.84501643257,30.3053645344,0.0,48.2474882111,63.6602354638,2.18982582047,0.0,2.18982582047
 04/19  14:00:00,144.087026435,3.96104324134,31.7419073368,0.0,48.2474882111,60.1281475517,2.18839148204,0.0,2.18839148204
 04/19  15:00:00,144.157724429,4.09542547282,31.6782230997,0.0,48.2474882111,60.1281475517,1.10401053367,0.0,1.10401053367
 04/19  16:00:00,148.232386617,4.45756244925,32.5008582014,0.0,48.2474882111,63.0180376616,2.18865020064,0.0,2.18865020064
 04/19  17:00:00,135.462618474,4.3629398092,30.7706263508,0.0,37.5258241642,62.7947880557,2.1877198419,0.0,2.1877198419
 04/19  18:00:00,91.2478059893,3.44745100799,24.969575816,0.0,26.8041601173,36.0181789539,1.10358521193,0.0,1.10358521193
 04/19  19:00:00,83.9267379269,3.22737053268,20.4373794377,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/19  20:00:00,78.7933729406,3.09692335946,16.3137471941,0.399210500925,16.0824960704,28.0885557216,1.1034010565,0.0,1.1034010565
 04/19  21:00:00,75.9370177742,3.09692335946,13.9468422676,1.19415586539,16.0824960704,26.8041601173,1.10310327301,0.0,1.10310327301
 04/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297089852,0.0,1.10297089852
 04/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296987576,0.0,1.10296987576
 04/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296875765,0.0,1.10296875765
 04/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  06:00:00,89.1158965593,3.163431047,16.1366053601,28.1992599409,5.36083202345,21.4433280938,1.10310543975,0.0,1.10310543975
 04/20  07:00:00,74.6665550103,3.09692335946,0.188588730504,22.6083171236,16.0824960704,32.6817896323,4.17042953949,3.0668941136,1.10353542588
 04/20  08:00:00,132.814069428,3.25937715011,5.32431829025,5.57113329525,48.2474882111,70.4033123869,1.10414725367,0.0,1.10414725367
 04/20  09:00:00,125.40491585,3.17517289699,9.35636680355,2.56270688559,48.2474882111,62.0547409583,2.18842109265,0.0,2.18842109265
 04/20  10:00:00,125.927381592,3.21706116315,13.004754094,1.32149047804,48.2474882111,60.1281475517,2.18853394675,0.0,2.18853394675
 04/20  11:00:00,129.720268198,3.23308232795,15.7340753434,0.442441263135,48.2474882111,62.0547409583,2.18924266523,0.0,2.18924266523
 04/20  12:00:00,130.719627541,3.26673535059,17.3498329571,0.336738477152,48.2474882111,61.5103924513,2.18975077672,0.0,2.18975077672
 04/20  13:00:00,134.953499693,3.39184338736,19.6454925364,0.0,48.2474882111,63.6602354638,2.18959397635,0.0,2.18959397635
 04/20  14:00:00,133.055100304,3.40960517312,21.261419274,0.0,48.2474882111,60.1281475517,2.18854461486,0.0,2.18854461486
 04/20  15:00:00,135.19116955,3.50180905183,23.3052846409,0.0,48.2474882111,60.1281475517,2.18796650707,0.0,2.18796650707
 04/20  16:00:00,141.422709826,3.87629628785,26.2724475716,0.0,48.2474882111,63.0180376616,1.10458004363,0.0,1.10458004363
 04/20  17:00:00,130.850134248,3.98899823221,26.5320837018,0.0,37.5258241642,62.7947880557,2.18787886394,0.0,2.18787886394
 04/20  18:00:00,88.9834052339,3.34629486725,22.8063312014,0.0,26.8041601173,36.0181789539,1.10360335947,0.0,1.10360335947
 04/20  19:00:00,84.2481348876,3.16839311273,20.8177538184,0.0,26.8041601173,33.4493877451,1.10330938099,0.0,1.10330938099
 04/20  20:00:00,80.6538922139,3.09692335946,18.1112772904,0.462199677932,16.0824960704,28.0885557216,1.10338502376,0.0,1.10338502376
 04/20  21:00:00,77.4482535116,3.09692335946,15.377229509,1.27500436142,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297004066,0.0,1.10297004066
 04/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296816695,0.0,1.10296816695
 04/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296798722,0.0,1.10296798722
 04/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308676107,0.0,1.10308676107
 04/21  06:00:00,82.5782977495,3.15572052908,17.197881835,20.6080951741,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  07:00:00,73.7231230987,3.09692335946,5.83543584656,16.0180380959,16.0824960704,32.6817896323,1.10344633819,0.0,1.10344633819
 04/21  08:00:00,136.411113747,3.26343899761,11.4920886561,2.99634540094,48.2474882111,70.4033123869,2.18818613795,0.0,2.18818613795
 04/21  09:00:00,131.980737015,3.23829129291,17.1839824656,1.24779399331,48.2474882111,62.0547409583,1.10419603541,0.0,1.10419603541
 04/21  10:00:00,134.076498917,3.26006033004,22.2209745764,0.211388153282,48.2474882111,60.1281475517,2.18857374028,0.0,2.18857374028
 04/21  11:00:00,139.677416329,3.30926029676,26.0574867691,0.0,48.2474882111,62.0547409583,2.18891620128,0.0,2.18891620128
 04/21  12:00:00,141.388429499,3.35705692335,28.2650518193,0.0,48.2474882111,61.5103924513,2.19001359462,0.0,2.19001359462
 04/21  13:00:00,146.899489954,3.65307324858,31.330252936,0.0,48.2474882111,63.6602354638,3.27459678437,0.0,3.27459678437
 04/21  14:00:00,146.47783776,3.75863369647,34.3351282068,0.0,48.2474882111,60.1281475517,1.1041188638,0.0,1.1041188638
 04/21  15:00:00,150.738506722,4.03433680265,38.320094062,0.0,48.2474882111,60.1281475517,2.18818401586,0.0,2.18818401586
 04/21  16:00:00,158.872160129,4.57734682774,43.0208473342,0.0,48.2474882111,63.0180376616,2.18879276415,0.0,2.18879276415
 04/21  17:00:00,146.640070847,4.42159694614,41.8894215865,0.0,37.5258241642,62.7947880557,1.10381040161,0.0,1.10381040161
 04/21  18:00:00,101.757349947,3.45478506895,35.4717857126,0.0,26.8041601173,36.0181789539,1.10356963108,0.0,1.10356963108
 04/21  19:00:00,95.8015080239,3.23068527291,32.3088347945,0.0,26.8041601173,33.4493877451,1.10337337739,0.0,1.10337337739
 04/21  20:00:00,90.3268114571,3.09692335946,28.2463962115,0.0,16.0824960704,28.0885557216,1.10345351903,0.0,1.10345351903
 04/21  21:00:00,86.2749296102,3.09692335946,25.3467878125,0.132122156495,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296710714,0.0,1.10296710714
 04/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296836737,0.0,1.10296836737
 04/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296881438,0.0,1.10296881438
 04/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307040897,0.0,1.10307040897
 04/22  06:00:00,72.0117324936,3.23366228645,23.0520700599,4.10939993586,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/22  07:00:00,56.5176032903,3.09692335946,16.3235726074,5.14692469445,5.36083202345,26.5809105114,1.10321015086,0.0,1.10321015086
 04/22  08:00:00,81.7736000551,3.09692335946,18.6072974386,1.95723431303,26.8041601173,31.2995447326,1.10336463938,0.0,1.10336463938
 04/22  09:00:00,87.4479959289,3.13977894856,22.9226952792,1.02568444954,26.8041601173,33.5472370403,1.10358986981,0.0,1.10358986981
 04/22  10:00:00,89.1313123717,3.21229937364,26.2480997118,0.274372737851,26.8041601173,32.583940337,1.10349466933,0.0,1.10349466933
 04/22  11:00:00,93.2838078577,3.18860500496,28.4509699967,0.0,26.8041601173,34.8316326447,1.10370222001,0.0,1.10370222001
 04/22  12:00:00,93.1365826339,3.18765337794,29.5890920043,0.0,26.8041601173,33.5472370403,1.10348701825,0.0,1.10348701825
 04/22  13:00:00,91.7261181083,3.25556249555,30.6795095698,0.0,26.8041601173,30.9784458315,1.1035320827,0.0,1.1035320827
 04/22  14:00:00,64.239162346,3.22258087564,31.6351900502,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 04/22  15:00:00,63.9871192947,3.19427077475,32.6958527042,0.0,8.04124803518,20.0473076865,1.1033155283,0.0,1.1033155283
 04/22  16:00:00,63.5147510134,3.14913847175,31.9475178248,0.0,8.04124803518,20.3684065876,1.10330985498,0.0,1.10330985498
 04/22  17:00:00,53.6574173583,3.10111874932,29.8583530261,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/22  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310749113,0.0,1.10310749113
 04/22  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304509756,0.0,1.10304509756
 04/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031148339,0.0,1.1031148339
 04/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296874012,0.0,1.10296874012
 04/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293257228,0.0,1.10293257228
 04/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302625398,0.0,1.10302625398
 04/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292954996,0.0,1.10292954996
 04/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292451342,0.0,1.10292451342
 04/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300136607,0.0,1.10300136607
 04/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300492069,0.0,1.10300492069
 04/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293212548,0.0,1.10293212548
 04/23  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292943164,0.0,1.10292943164
 04/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298389793,0.0,1.10298389793
 04/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293316867,0.0,1.10293316867
 04/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296733427,0.0,1.10296733427
 04/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307971942,0.0,1.10307971942
 04/24  06:00:00,75.4029275096,3.40448515712,31.2099499849,1.63922548954,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/24  07:00:00,84.0649034337,3.09692335946,30.2847537253,1.91050055218,16.0824960704,32.6817896323,1.10346537976,0.0,1.10346537976
 04/24  08:00:00,155.90093088,3.36746728647,33.8287421056,0.0454807957476,48.2474882111,70.4033123869,2.1882577701,0.0,2.1882577701
 04/24  09:00:00,149.780142519,3.38615059565,36.08332266,0.0,48.2474882111,62.0547409583,1.1041266244,0.0,1.1041266244
 04/24  10:00:00,151.484738549,3.55448103607,39.5461816565,0.0,48.2474882111,60.1281475517,2.18838576766,0.0,2.18838576766
 04/24  11:00:00,160.461465885,3.95076747473,46.2000291464,0.0,48.2474882111,62.0547409583,2.18918422033,0.0,2.18918422033
 04/24  12:00:00,162.264692461,3.97101565436,48.5273560499,0.0,48.2474882111,61.5103924513,2.18989286938,0.0,2.18989286938
 04/24  13:00:00,170.569314451,4.71552536422,53.9376253181,0.0,48.2474882111,63.6602354638,3.27454558981,0.0,3.27454558981
 04/24  14:00:00,166.173119352,4.83757454173,52.9514689538,0.0,48.2474882111,60.1281475517,1.10400272125,0.0,1.10400272125
 04/24  15:00:00,168.205631664,5.20203317381,54.6195226331,0.0,48.2474882111,60.1281475517,2.18792986275,0.0,2.18792986275
 04/24  16:00:00,173.405491707,5.79074989149,56.3407758483,0.0,48.2474882111,63.0180376616,2.18888940615,0.0,2.18888940615
 04/24  17:00:00,159.235883446,5.53775936893,53.3690717629,0.0,37.5258241642,62.7947880557,1.10369866839,0.0,1.10369866839
 04/24  18:00:00,109.559490277,4.14413992675,42.5845711854,0.0,26.8041601173,36.0181789539,1.10359755304,0.0,1.10359755304
 04/24  19:00:00,99.143682167,3.67422473925,35.2074694713,0.0,26.8041601173,33.4493877451,1.10332177409,0.0,1.10332177409
 04/24  20:00:00,90.094977159,3.19742034171,27.9140649312,0.0,16.0824960704,28.0885557216,1.10338365495,0.0,1.10338365495
 04/24  21:00:00,83.7751237508,3.13631251431,22.7393704717,0.200344483144,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296894437,0.0,1.10296894437
 04/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296650378,0.0,1.10296650378
 04/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296541915,0.0,1.10296541915
 04/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030716329,0.0,1.1030716329
 04/25  06:00:00,67.624202078,3.29200451174,21.5418898696,3.64104081857,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  07:00:00,70.8695871214,3.09692335946,14.3147887801,4.68514918511,16.0824960704,32.6817896323,1.103510513,0.0,1.103510513
 04/25  08:00:00,139.182501977,3.33233290109,16.4992539025,0.691674481548,48.2474882111,70.4033123869,2.18817990716,0.0,2.18817990716
 04/25  09:00:00,131.068661461,3.2423756514,17.3620520665,0.153564479141,48.2474882111,62.0547409583,1.10424090968,0.0,1.10424090968
 04/25  10:00:00,130.946386204,3.25542353225,19.306886815,0.0,48.2474882111,60.1281475517,2.18837685591,0.0,2.18837685591
 04/25  11:00:00,136.765703958,3.441151015,23.0138836796,0.0,48.2474882111,62.0547409583,2.18891951628,0.0,2.18891951628
 04/25  12:00:00,138.891284043,3.46647975546,25.6584835306,0.0,48.2474882111,61.5103924513,2.1899537597,0.0,2.1899537597
 04/25  13:00:00,144.82841598,3.98085588236,28.9313963285,0.0,48.2474882111,63.6602354638,3.27442545414,0.0,3.27442545414
 04/25  14:00:00,140.509660501,3.8709257449,28.2546588993,0.0,48.2474882111,60.1281475517,1.10405245552,0.0,1.10405245552
 04/25  15:00:00,139.795972097,3.86095956586,27.5509366747,0.0,48.2474882111,60.1281475517,2.1880224279,0.0,2.1880224279
 04/25  16:00:00,141.320737659,3.90537180785,26.1413998848,0.0,48.2474882111,63.0180376616,1.1043054522,0.0,1.1043054522
 04/25  17:00:00,128.155923826,3.70823380554,24.1186377061,0.0,37.5258241642,62.7947880557,2.18785714037,0.0,2.18785714037
 04/25  18:00:00,86.0304572663,3.12619817379,19.8901939652,0.183285962085,26.8041601173,36.0181789539,1.10358196802,0.0,1.10358196802
 04/25  19:00:00,82.9663373334,3.09736846584,18.6891480294,0.917832881688,26.8041601173,33.4493877451,1.10335819563,0.0,1.10335819563
 04/25  20:00:00,82.358140565,3.09692335946,17.7821568362,2.49556848326,16.0824960704,28.0885557216,0.02,0.0,0.02
 04/25  21:00:00,82.0210329901,3.09692335946,17.5402977859,3.68471556302,16.0824960704,26.8041601173,1.10324974077,0.0,1.10324974077
 04/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296643361,0.0,1.10296643361
 04/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296578674,0.0,1.10296578674
 04/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296339868,0.0,1.10296339868
 04/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  06:00:00,72.9140982711,3.20526544051,22.5305289886,8.02903696392,5.36083202345,21.4433280938,1.10313692514,0.0,1.10313692514
 04/26  07:00:00,76.0833864129,3.09692335946,15.1208233475,9.09291390928,16.0824960704,32.6817896323,1.10348243063,0.0,1.10348243063
 04/26  08:00:00,141.567269583,3.26715809364,17.4639946344,2.17687616242,48.2474882111,70.4033123869,1.10405650046,0.0,1.10405650046
 04/26  09:00:00,132.173761535,3.13681407133,17.7590028904,0.967275310165,48.2474882111,62.0547409583,2.18843854642,0.0,2.18843854642
 04/26  10:00:00,130.034859842,3.10959042156,18.2910657222,0.250127841664,48.2474882111,60.1281475517,2.18848481917,0.0,2.18848481917
 04/26  11:00:00,133.15989431,3.19326420314,19.6559608429,0.0,48.2474882111,62.0547409583,2.18910945641,0.0,2.18910945641
 04/26  12:00:00,133.067423091,3.26006993025,20.0410324039,0.0,48.2474882111,61.5103924513,2.18990253207,0.0,2.18990253207
 04/26  13:00:00,135.758235199,3.31937915842,20.5226922714,0.0,48.2474882111,63.6602354638,2.18959194656,0.0,2.18959194656
 04/26  14:00:00,132.757477116,3.26592435612,21.1074769026,0.0,48.2474882111,60.1281475517,2.18842756436,0.0,2.18842756436
 04/26  15:00:00,134.546281277,3.35604225546,22.8061631648,0.0,48.2474882111,60.1281475517,1.10400682686,0.0,1.10400682686
 04/26  16:00:00,138.660327797,3.51853697604,23.8678248541,0.0,48.2474882111,63.0180376616,2.18857074255,0.0,2.18857074255
 04/26  17:00:00,127.165809245,3.46201454847,23.3747423821,0.0,37.5258241642,62.7947880557,1.10385007836,0.0,1.10385007836
 04/26  18:00:00,86.8811706024,3.09692335946,20.9534680777,0.0,26.8041601173,36.0181789539,2.18727964454,0.0,2.18727964454
 04/26  19:00:00,83.6631929697,3.09692335946,20.02512158,0.279160073766,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/26  20:00:00,82.0210241893,3.09692335946,18.2009738102,1.73963513347,16.0824960704,28.0885557216,1.10343149435,0.0,1.10343149435
 04/26  21:00:00,81.4143592477,3.09692335946,16.3174286112,4.30091099528,16.0824960704,26.8041601173,1.10306726667,0.0,1.10306726667
 04/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029654891,0.0,1.1029654891
 04/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296512007,0.0,1.10296512007
 04/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296283585,0.0,1.10296283585
 04/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  06:00:00,79.5451233082,3.14340438355,19.0428426529,18.2096093937,5.36083202345,21.4433280938,1.10303971272,0.0,1.10303971272
 04/27  07:00:00,77.4355937226,3.09692335946,8.84463861673,16.7213059497,16.0824960704,32.6817896323,1.10349816807,0.0,1.10349816807
 04/27  08:00:00,137.092632839,3.24446640379,11.8017809978,3.38714474559,48.2474882111,70.4033123869,1.10403109805,0.0,1.10403109805
 04/27  09:00:00,129.849704802,3.12242533442,14.8360386954,1.58057150878,48.2474882111,62.0547409583,2.18844931994,0.0,2.18844931994
 04/27  10:00:00,133.592535106,3.11666522665,21.5952003504,0.496593672378,48.2474882111,60.1281475517,1.10417011961,0.0,1.10417011961
 04/27  11:00:00,141.118323566,3.1982410425,27.6094132597,0.0,48.2474882111,62.0547409583,2.189017208,0.0,2.189017208
 04/27  12:00:00,142.702666571,3.28369044604,29.6526553686,0.0,48.2474882111,61.5103924513,3.27446557458,0.0,3.27446557458
 04/27  13:00:00,146.300791297,3.47534354397,30.9092839842,0.0,48.2474882111,63.6602354638,2.18965952063,0.0,2.18965952063
 04/27  14:00:00,144.266053371,3.54662670235,32.3353508117,0.0,48.2474882111,60.1281475517,2.18802265404,0.0,2.18802265404
 04/27  15:00:00,146.256403075,3.74938165639,34.1229455614,0.0,48.2474882111,60.1281475517,1.10393136814,0.0,1.10393136814
 04/27  16:00:00,150.518209416,4.09248254833,35.1517609008,0.0,48.2474882111,63.0180376616,2.18866611178,0.0,2.18866611178
 04/27  17:00:00,138.614953828,4.01570122074,34.2702002929,0.0,37.5258241642,62.7947880557,1.1036986751,0.0,1.1036986751
 04/27  18:00:00,95.0563413395,3.19493953294,29.0306226413,0.0,26.8041601173,36.0181789539,1.10360795508,0.0,1.10360795508
 04/27  19:00:00,89.40122515,3.11991611935,26.0193210742,0.0,26.8041601173,33.4493877451,1.10334672265,0.0,1.10334672265
 04/27  20:00:00,84.3612250065,3.09692335946,22.2187931963,0.0620165645506,16.0824960704,28.0885557216,1.10339738448,0.0,1.10339738448
 04/27  21:00:00,80.8037414732,3.09692335946,19.2826114808,0.72511035122,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301629789,0.0,1.10301629789
 04/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296520482,0.0,1.10296520482
 04/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296384856,0.0,1.10296384856
 04/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305552877,0.0,1.10305552877
 04/28  06:00:00,74.4077893273,3.18065699646,16.791651361,15.2862140918,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  07:00:00,69.8337220657,3.09692335946,4.74324735182,13.2208255577,16.0824960704,32.6817896323,1.10346874251,0.0,1.10346874251
 04/28  08:00:00,133.2729869,3.27106505184,8.75111374933,2.59156740629,48.2474882111,70.4033123869,2.18822653297,0.0,2.18822653297
 04/28  09:00:00,126.389885763,3.18675922946,11.7339819193,1.15847535028,48.2474882111,62.0547409583,1.10409313821,0.0,1.10409313821
 04/28  10:00:00,126.143551362,3.24165941737,14.1864863061,0.331329781945,48.2474882111,60.1281475517,2.18851418001,0.0,2.18851418001
 04/28  11:00:00,130.019569643,3.27332921651,16.4355711634,0.0,48.2474882111,62.0547409583,2.18901841985,0.0,2.18901841985
 04/28  12:00:00,131.525672371,3.28578384739,18.4735677675,0.0,48.2474882111,61.5103924513,2.18967153972,0.0,2.18967153972
 04/28  13:00:00,136.234424883,3.44278164733,20.875479467,0.0,48.2474882111,63.6602354638,3.27444114905,0.0,3.27444114905
 04/28  14:00:00,134.912574478,3.49233981998,23.0361588016,0.0,48.2474882111,60.1281475517,1.10404907527,0.0,1.10404907527
 04/28  15:00:00,136.443963989,3.61539396711,24.4444941652,0.0,48.2474882111,60.1281475517,2.1879922358,0.0,2.1879922358
 04/28  16:00:00,142.209071225,3.9902118785,26.94489338,0.0,48.2474882111,63.0180376616,1.10427421423,0.0,1.10427421423
 04/28  17:00:00,131.103628143,4.0125695963,26.7620062323,0.0,37.5258241642,62.7947880557,2.18778256984,0.0,2.18778256984
 04/28  18:00:00,87.9719545787,3.29597779205,21.8451976214,0.0,26.8041601173,36.0181789539,1.10354278214,0.0,1.10354278214
 04/28  19:00:00,82.0013127237,3.1381130283,18.601211739,0.0,26.8041601173,33.4493877451,1.10332376513,0.0,1.10332376513
 04/28  20:00:00,77.0155909837,3.09692335946,14.3784939508,0.556681787359,16.0824960704,28.0885557216,0.02,0.0,0.02
 04/28  21:00:00,74.3634601429,3.09692335946,12.0456213762,1.52181912546,16.0824960704,26.8041601173,1.10321750902,0.0,1.10321750902
 04/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296416123,0.0,1.10296416123
 04/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296353784,0.0,1.10296353784
 04/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029625591,0.0,1.1029625591
 04/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  06:00:00,87.8979867535,3.12467524769,15.4934970262,30.1305476016,5.36083202345,21.4433280938,1.10308596962,0.0,1.10308596962
 04/29  07:00:00,62.8227161394,3.09692335946,1.83377951748,25.9418306335,5.36083202345,26.5809105114,1.10317253639,0.0,1.10317253639
 04/29  08:00:00,79.8634889724,3.09692335946,5.45857706346,13.1958436055,26.8041601173,31.2995447326,0.02,0.0,0.02
 04/29  09:00:00,79.5826529804,3.09692335946,9.04897656108,7.0769158082,26.8041601173,33.5472370403,1.10355274556,0.0,1.10355274556
 04/29  10:00:00,79.2476982947,3.09692335946,13.280801542,3.47343284482,26.8041601173,32.583940337,1.10349930884,0.0,1.10349930884
 04/29  11:00:00,83.4671391925,3.09692335946,16.6873019934,2.03868098353,26.8041601173,34.8316326447,1.10360414877,0.0,1.10360414877
 04/29  12:00:00,82.8927932317,3.09692335946,18.1644969955,1.27153562505,26.8041601173,33.5472370403,1.10355682444,0.0,1.10355682444
 04/29  13:00:00,81.1364145019,3.09692335946,19.4848200691,0.763625030423,26.8041601173,30.9784458315,1.10349406628,0.0,1.10349406628
 04/29  14:00:00,53.2089769845,3.09692335946,20.2786560317,0.45200617311,8.04124803518,21.3317032909,1.10330876781,0.0,1.10330876781
 04/29  15:00:00,52.0487801728,3.09692335946,20.733329407,0.121531590539,8.04124803518,20.0473076865,1.10323452501,0.0,1.10323452501
 04/29  16:00:00,53.5229293567,3.09692335946,21.4843563999,0.523554880507,8.04124803518,20.3684065876,1.10326014891,0.0,1.10326014891
 04/29  17:00:00,47.4498439246,3.09692335946,21.8404598746,1.81451510775,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/29  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303040546,0.0,1.10303040546
 04/29  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307935081,0.0,1.10307935081
 04/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296314299,0.0,1.10296314299
 04/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291933536,0.0,1.10291933536
 04/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292947364,0.0,1.10292947364
 04/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291944515,0.0,1.10291944515
 04/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296059474,0.0,1.10296059474
 04/30  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299878976,0.0,1.10299878976
 04/30  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310851437,0.0,1.10310851437
 04/30  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029212171,0.0,1.1029212171
 04/30  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10285101916,0.0,1.10285101916
 04/30  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302582611,0.0,1.10302582611
 04/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291910196,0.0,1.10291910196
 04/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296091271,0.0,1.10296091271
 05/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296238211,0.0,1.10296238211
 05/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  06:00:00,74.6085970196,3.09692335946,20.6243542593,11.7380525228,5.36083202345,21.4433280938,1.10303684308,0.0,1.10303684308
 05/01  07:00:00,79.1463454406,3.09692335946,19.3815662268,7.89513005768,16.0824960704,32.6817896323,1.10352786526,0.0,1.10352786526
 05/01  08:00:00,149.868880706,3.30217047816,26.376958513,1.53051102242,48.2474882111,70.4033123869,1.10407332857,0.0,1.10407332857
 05/01  09:00:00,147.753916459,3.37449030564,33.8252288524,0.243528037171,48.2474882111,62.0547409583,2.18823428485,0.0,2.18823428485
 05/01  10:00:00,152.069406347,3.4276911554,40.2576393351,0.0,48.2474882111,60.1281475517,1.10428340634,0.0,1.10428340634
 05/01  11:00:00,159.152643025,3.46097135797,45.381002404,0.0,48.2474882111,62.0547409583,2.18872938614,0.0,2.18872938614
 05/01  12:00:00,162.146905311,3.43089067434,48.9496938799,0.0,48.2474882111,61.5103924513,3.27426379385,0.0,3.27426379385
 05/01  13:00:00,168.311143095,3.72513079695,52.669848529,0.0,48.2474882111,63.6602354638,2.18955185244,0.0,2.18955185244
 05/01  14:00:00,167.204909163,3.80312795344,55.0177053526,0.0,48.2474882111,60.1281475517,1.10398691979,0.0,1.10398691979
 05/01  15:00:00,169.812249718,4.1831702464,57.2450036152,0.0,48.2474882111,60.1281475517,2.18784699463,0.0,2.18784699463
 05/01  16:00:00,178.018965383,4.91919671839,61.8258026978,0.0,48.2474882111,63.0180376616,2.1886976288,0.0,2.1886976288
 05/01  17:00:00,165.597527609,5.18889138062,60.0795839145,0.0,37.5258241642,62.7947880557,1.10374832806,0.0,1.10374832806
 05/01  18:00:00,113.18212572,3.89411177991,46.4572347747,0.0,26.8041601173,36.0181789539,1.10349891332,0.0,1.10349891332
 05/01  19:00:00,101.207556637,3.36748223321,37.5780864472,0.0,26.8041601173,33.4493877451,1.103304293,0.0,1.103304293
 05/01  20:00:00,90.7674761601,3.09925124606,31.1520663613,0.0,16.0824960704,28.0885557216,1.1033599016,0.0,1.1033599016
 05/01  21:00:00,89.256740048,3.09692335946,28.4607204069,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295899831,0.0,1.10295899831
 05/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296176542,0.0,1.10296176542
 05/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295845592,0.0,1.10295845592
 05/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  06:00:00,68.9001893576,3.28354114494,25.2636934404,1.2036878942,5.36083202345,21.4433280938,1.10312175502,0.0,1.10312175502
 05/02  07:00:00,74.3227741108,3.09692335946,20.9356721514,1.51745280315,16.0824960704,32.6817896323,1.10344979714,0.0,1.10344979714
 05/02  08:00:00,151.964801408,3.46874155026,29.8368191657,0.0,48.2474882111,70.4033123869,1.10411704613,0.0,1.10411704613
 05/02  09:00:00,150.282444307,3.55210798601,36.4196670571,0.0,48.2474882111,62.0547409583,2.18824776356,0.0,2.18824776356
 05/02  10:00:00,154.113483938,3.93900016498,41.7904079157,0.0,48.2474882111,60.1281475517,2.18845386996,0.0,2.18845386996
 05/02  11:00:00,163.732344718,4.51608010136,48.9055953536,0.0,48.2474882111,62.0547409583,2.18875746029,0.0,2.18875746029
 05/02  12:00:00,166.821653161,4.48187689969,52.5734555046,0.0,48.2474882111,61.5103924513,2.18978344995,0.0,2.18978344995
 05/02  13:00:00,177.238702348,5.32805554929,59.99448303,0.0,48.2474882111,63.6602354638,2.18939066921,0.0,2.18939066921
 05/02  14:00:00,176.745265417,5.55389970822,62.8072898521,0.0,48.2474882111,60.1281475517,2.18803207229,0.0,2.18803207229
 05/02  15:00:00,183.913902351,6.27130650808,69.2585199861,0.0,48.2474882111,60.1281475517,1.10391792268,0.0,1.10391792268
 05/02  16:00:00,191.521415949,7.01643256426,73.2310174175,0.0,48.2474882111,63.0180376616,2.18858049985,0.0,2.18858049985
