Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/02  17:00:00,176.580034659,6.58957939413,69.6614029504,0.0,37.5258241642,62.7947880557,1.10365172958,0.0,1.10365172958
 05/02  18:00:00,122.266743765,4.48721119915,54.9487534004,0.0,26.8041601173,36.0181789539,1.10355410419,0.0,1.10355410419
 05/02  19:00:00,110.553564606,3.8778693761,46.4137072738,0.0,26.8041601173,33.4493877451,1.10329871524,0.0,1.10329871524
 05/02  20:00:00,98.0891375885,3.30968621887,38.2632928169,0.0,16.0824960704,28.0885557216,1.10341771514,0.0,1.10341771514
 05/02  21:00:00,94.7030299773,3.17909700379,33.8248366917,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300185402,0.0,1.10300185402
 05/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295763809,0.0,1.10295763809
 05/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296106009,0.0,1.10296106009
 05/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306905826,0.0,1.10306905826
 05/03  06:00:00,70.8652267492,3.40175031854,27.9331210748,0.381088477894,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  07:00:00,76.765203878,3.09692335946,24.1551473818,0.740407340064,16.0824960704,32.6817896323,1.10349340077,0.0,1.10349340077
 05/03  08:00:00,151.989062949,3.68793679779,29.6418854592,0.0,48.2474882111,70.4033123869,2.18791180447,0.0,2.18791180447
 05/03  09:00:00,146.848820696,3.65402872335,32.884122709,0.0,48.2474882111,62.0547409583,1.10413754972,0.0,1.10413754972
 05/03  10:00:00,152.481577882,3.95671855512,40.1407834703,0.0,48.2474882111,60.1281475517,2.18834841726,0.0,2.18834841726
 05/03  11:00:00,165.009446721,4.68301758793,50.0157598696,0.0,48.2474882111,62.0547409583,2.18910380134,0.0,2.18910380134
 05/03  12:00:00,168.63474937,4.72927944919,54.1391491644,0.0,48.2474882111,61.5103924513,2.18978853456,0.0,2.18978853456
 05/03  13:00:00,178.83269608,5.55097563046,61.3655566806,0.0,48.2474882111,63.6602354638,2.18931362632,0.0,2.18931362632
 05/03  14:00:00,177.81239728,5.7733588953,63.6549625276,0.0,48.2474882111,60.1281475517,2.18819512061,0.0,2.18819512061
 05/03  15:00:00,181.363106494,6.3341146943,66.6449159427,0.0,48.2474882111,60.1281475517,1.10387086966,0.0,1.10387086966
 05/03  16:00:00,188.215173831,6.96553784993,69.9756700143,0.0,48.2474882111,63.0180376616,2.18887211722,0.0,2.18887211722
 05/03  17:00:00,173.239612024,6.50388353867,66.4066761714,0.0,37.5258241642,62.7947880557,1.10377443826,0.0,1.10377443826
 05/03  18:00:00,121.44248906,4.48127162,54.1304382747,0.0,26.8041601173,36.0181789539,1.10356573721,0.0,1.10356573721
 05/03  19:00:00,112.119913951,3.82095912795,48.0369668665,0.0,26.8041601173,33.4493877451,1.10333059503,0.0,1.10333059503
 05/03  20:00:00,100.822594762,3.30556358348,41.0008726253,0.0,16.0824960704,28.0885557216,1.10334652101,0.0,1.10334652101
 05/03  21:00:00,99.0151543545,3.18417466113,38.1318834117,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308610132,0.0,1.10308610132
 05/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  24:00:00,43.6264733532,0.364526611702,4.32576254189,0.0,2.68041601173,21.4433280938,1.10296106696,0.0,1.10296106696
 05/04  01:00:00,41.0606823961,0.182263305851,1.94223489058,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295874694,0.0,1.10295874694
 05/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305693081,0.0,1.10305693081
 05/04  06:00:00,71.1961840367,3.65810121392,30.8539489239,0.00220035418853,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/04  07:00:00,80.3346512941,3.09692335946,28.4429122856,0.0220898523039,16.0824960704,32.6817896323,1.10346301633,0.0,1.10346301633
 05/04  08:00:00,160.172957474,4.07918347689,37.4345333047,0.0,48.2474882111,70.4033123869,2.1881442785,0.0,2.1881442785
 05/04  09:00:00,159.168694252,4.52743207166,44.3305929173,0.0,48.2474882111,62.0547409583,1.10402925119,0.0,1.10402925119
 05/04  10:00:00,163.870535851,5.01684360278,50.4696163913,0.0,48.2474882111,60.1281475517,2.18832288087,0.0,2.18832288087
 05/04  11:00:00,172.117619065,5.41800654798,56.3889432532,0.0,48.2474882111,62.0547409583,2.18874396493,0.0,2.18874396493
 05/04  12:00:00,171.540689344,5.13607301438,56.6382955731,0.0,48.2474882111,61.5103924513,2.18962503667,0.0,2.18962503667
 05/04  13:00:00,180.353851222,5.94116764749,62.4965198058,0.0,48.2474882111,63.6602354638,2.18931335785,0.0,2.18931335785
 05/04  14:00:00,179.930277829,6.0189218508,65.527280121,0.0,48.2474882111,60.1281475517,2.18836460498,0.0,2.18836460498
 05/04  15:00:00,180.479421725,6.40101830624,65.6943275619,0.0,48.2474882111,60.1281475517,1.10394950449,0.0,1.10394950449
 05/04  16:00:00,181.699948029,6.47242174887,63.9535603133,0.0,48.2474882111,63.0180376616,2.18836906061,0.0,2.18836906061
 05/04  17:00:00,164.254912401,5.66310899402,58.2627510927,0.0,37.5258241642,62.7947880557,1.10373845898,0.0,1.10373845898
 05/04  18:00:00,110.941573204,3.83793156436,44.2728624747,0.0,26.8041601173,36.0181789539,1.10357809282,0.0,1.10357809282
 05/04  19:00:00,104.554438227,3.55220727155,40.7402429994,0.0,26.8041601173,33.4493877451,1.10338336287,0.0,1.10338336287
 05/04  20:00:00,96.1813289915,3.18573418962,36.4794362491,0.0,16.0824960704,28.0885557216,1.10339364481,0.0,1.10339364481
 05/04  21:00:00,94.9082978345,3.12042178727,34.0887797655,0.0,16.0824960704,26.8041601173,1.10306935068,0.0,1.10306935068
 05/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296020104,0.0,1.10296020104
 05/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295618229,0.0,1.10295618229
 05/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301350207,0.0,1.10301350207
 05/05  06:00:00,73.6074003471,3.82013424968,33.1053325527,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  07:00:00,83.9748919628,3.09692335946,32.1052428066,0.0,16.0824960704,32.6817896323,1.10333537687,0.0,1.10333537687
 05/05  08:00:00,160.888003478,3.9970562525,38.2317065335,0.0,48.2474882111,70.4033123869,2.18785030754,0.0,2.18785030754
 05/05  09:00:00,152.146851059,3.97564688116,37.860534914,0.0,48.2474882111,62.0547409583,1.10407541903,0.0,1.10407541903
 05/05  10:00:00,150.876276802,4.13110993715,38.3610910084,0.0,48.2474882111,60.1281475517,2.18841099522,0.0,2.18841099522
 05/05  11:00:00,158.976929439,4.55678050219,44.1094796734,0.0,48.2474882111,62.0547409583,2.18881791441,0.0,2.18881791441
 05/05  12:00:00,160.819173587,4.51514785561,46.5377049751,0.0,48.2474882111,61.5103924513,2.18968760894,0.0,2.18968760894
 05/05  13:00:00,168.835781658,5.20633871809,51.7132791709,0.0,48.2474882111,63.6602354638,2.18935922243,0.0,2.18935922243
 05/05  14:00:00,156.540605912,4.86131798428,43.2952120712,0.0,48.2474882111,60.1281475517,2.18840202765,0.0,2.18840202765
 05/05  15:00:00,159.054055542,5.06148306108,45.6084966239,0.0,48.2474882111,60.1281475517,1.10396421874,0.0,1.10396421874
 05/05  16:00:00,173.68113246,5.8606283617,56.5465381319,0.0,48.2474882111,63.0180376616,2.1883896141,0.0,2.1883896141
 05/05  17:00:00,158.906643349,5.73445923377,52.8431318016,0.0,37.5258241642,62.7947880557,1.10374495058,0.0,1.10374495058
 05/05  18:00:00,103.546284022,3.90844714083,36.8070577156,0.0,26.8041601173,36.0181789539,1.10358239281,0.0,1.10358239281
 05/05  19:00:00,92.7518584269,3.41473476768,29.0751357028,0.0,26.8041601173,33.4493877451,1.10338557934,0.0,1.10338557934
 05/05  20:00:00,84.501258802,3.13911055662,24.8459896926,0.0,16.0824960704,28.0885557216,1.10339452066,0.0,1.10339452066
 05/05  21:00:00,83.7420718025,3.09955862241,22.9434168984,0.0,16.0824960704,26.8041601173,1.1030684426,0.0,1.1030684426
 05/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295947258,0.0,1.10295947258
 05/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295573877,0.0,1.10295573877
 05/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301215437,0.0,1.10301215437
 05/06  06:00:00,64.4495870592,3.23822459656,19.851254384,4.67817453389,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/06  07:00:00,50.3497175903,3.09692335946,8.72133298767,6.58127861425,5.36083202345,26.5809105114,1.10309898927,0.0,1.10309898927
 05/06  08:00:00,74.2710110337,3.09692335946,9.53079713313,3.53114559707,26.8041601173,31.2995447326,1.1033065235,0.0,1.1033065235
 05/06  09:00:00,76.3017720767,3.09692335946,10.5939881387,2.2510233268,26.8041601173,33.5472370403,1.10354521476,0.0,1.10354521476
 05/06  10:00:00,75.8512431967,3.09692335946,12.3607831547,0.99699613416,26.8041601173,32.583940337,1.10343749119,0.0,1.10343749119
 05/06  11:00:00,79.0482418569,3.09692335946,13.8069578757,0.500127765639,26.8041601173,34.8316326447,1.10358526755,0.0,1.10358526755
 05/06  12:00:00,78.9712865117,3.09692335946,15.3386041047,0.175921795852,26.8041601173,33.5472370403,1.10347350722,0.0,1.10347350722
 05/06  13:00:00,77.4041318607,3.09692335946,16.4849687449,0.0311937134959,26.8041601173,30.9784458315,1.10348802158,0.0,1.10348802158
 05/06  14:00:00,50.6132923069,3.09692335946,18.1005137447,0.0344637826683,8.04124803518,21.3317032909,0.02,0.0,0.02
 05/06  15:00:00,49.9691034482,3.09692335946,18.775184273,0.0,8.04124803518,20.0473076865,1.10326563814,0.0,1.10326563814
 05/06  16:00:00,49.9920863148,3.09692335946,18.4770682385,0.0,8.04124803518,20.3684065876,1.10330012249,0.0,1.10330012249
 05/06  17:00:00,42.0187720737,3.09692335946,18.0039590932,0.219944038314,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/06  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307080146,0.0,1.10307080146
 05/06  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303103623,0.0,1.10303103623
 05/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296882018,0.0,1.10296882018
 05/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295835001,0.0,1.10295835001
 05/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292038747,0.0,1.10292038747
 05/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302993926,0.0,1.10302993926
 05/07  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295863266,0.0,1.10295863266
 05/07  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  10:00:00,25.1619228119,0.841696393012,5.54887424266,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  11:00:00,22.632761727,0.505017835807,3.35639171497,0.0,2.68041601173,16.0824960704,1.10302995652,0.0,1.10302995652
 05/07  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308066355,0.0,1.10308066355
 05/07  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  15:00:00,20.3207701459,0.176695277133,1.37272269259,0.0,2.68041601173,16.0824960704,1.1029597191,0.0,1.1029597191
 05/07  16:00:00,37.9255585372,2.1668951497,16.9873112113,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  17:00:00,38.068749753,2.19568510687,17.1017124699,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  18:00:00,39.962552417,2.41819467915,18.7730055617,0.0,2.68041601173,16.0824960704,1.1029593832,0.0,1.1029593832
 05/07  19:00:00,30.3215900183,1.34590011581,10.2043377263,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292473706,0.0,1.10292473706
 05/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291417089,0.0,1.10291417089
 05/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295759078,0.0,1.10295759078
 05/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295646023,0.0,1.10295646023
 05/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  06:00:00,74.7058589389,3.11390889218,17.3417384072,17.5682780948,5.36083202345,21.4433280938,1.10303092876,0.0,1.10303092876
 05/08  07:00:00,75.5907755904,3.09692335946,8.44277557656,15.2783508576,16.0824960704,32.6817896323,1.10341553612,0.0,1.10341553612
 05/08  08:00:00,137.294315334,3.3181155074,12.9721932292,2.34476590484,48.2474882111,70.4033123869,1.10400139044,0.0,1.10400139044
 05/08  09:00:00,130.98877703,3.18891788079,16.9617914941,0.527398391895,48.2474882111,62.0547409583,2.18827064132,0.0,2.18827064132
 05/08  10:00:00,132.532663117,3.17447272337,20.9433687098,0.0307458272009,48.2474882111,60.1281475517,1.10404361299,0.0,1.10404361299
 05/08  11:00:00,137.60632319,3.27124635479,24.024407572,0.0,48.2474882111,62.0547409583,2.1886280926,0.0,2.1886280926
 05/08  12:00:00,138.913583594,3.37431414669,25.7729486903,0.0,48.2474882111,61.5103924513,2.18931669152,0.0,2.18931669152
 05/08  13:00:00,142.401026691,3.51410115057,26.9707617719,0.0,48.2474882111,63.6602354638,3.27406945389,0.0,3.27406945389
 05/08  14:00:00,139.185130247,3.47085900488,27.3301953852,0.0,48.2474882111,60.1281475517,1.10399889197,0.0,1.10399889197
 05/08  15:00:00,140.420498306,3.59816285904,28.4382595897,0.0,48.2474882111,60.1281475517,2.18781611775,0.0,2.18781611775
 05/08  16:00:00,146.551525203,3.89351762638,31.3840416096,0.0,48.2474882111,63.0180376616,1.10438450143,0.0,1.10438450143
 05/08  17:00:00,137.074366406,3.93359499626,32.8117190958,0.0,37.5258241642,62.7947880557,2.18760511141,0.0,2.18760511141
 05/08  18:00:00,94.3879275719,3.0994881756,28.457660231,0.0,26.8041601173,36.0181789539,1.1034883832,0.0,1.1034883832
 05/08  19:00:00,89.6908429239,3.09692335946,26.3319316079,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/08  20:00:00,83.6444017385,3.09692335946,24.0313198262,0.0,16.0824960704,28.0885557216,1.10338737141,0.0,1.10338737141
 05/08  21:00:00,83.7120915399,3.09692335946,22.9160718987,0.0,16.0824960704,26.8041601173,1.10305967011,0.0,1.10305967011
 05/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295728952,0.0,1.10295728952
 05/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295432174,0.0,1.10295432174
 05/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295650094,0.0,1.10295650094
 05/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  06:00:00,65.1758595604,3.27521661916,24.3764733559,0.842236040673,5.36083202345,21.4433280938,1.10302747711,0.0,1.10302747711
 05/09  07:00:00,74.7246925443,3.09692335946,20.7068999303,2.14814345786,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/09  08:00:00,145.357610206,3.45360664623,23.2447628675,0.0,48.2474882111,70.4033123869,2.18778659364,0.0,2.18778659364
 05/09  09:00:00,137.763157826,3.29576076817,24.1567277942,0.0,48.2474882111,62.0547409583,1.10411426221,0.0,1.10411426221
 05/09  10:00:00,137.445979217,3.28342659402,25.7784767664,0.0,48.2474882111,60.1281475517,2.18822772813,0.0,2.18822772813
 05/09  11:00:00,141.51212345,3.39460443982,27.8068497462,0.0,48.2474882111,62.0547409583,2.18880174541,0.0,2.18880174541
 05/09  12:00:00,142.335752258,3.44672709431,29.1227044074,0.0,48.2474882111,61.5103924513,2.18960727054,0.0,2.18960727054
 05/09  13:00:00,146.629673724,3.59660045036,31.1169095046,0.0,48.2474882111,63.6602354638,2.18923482379,0.0,2.18923482379
 05/09  14:00:00,143.546129122,3.58880045211,31.5732528128,0.0,48.2474882111,60.1281475517,2.18824935732,0.0,2.18824935732
 05/09  15:00:00,143.327995586,3.64681508025,31.297104649,0.0,48.2474882111,60.1281475517,1.10387733377,0.0,1.10387733377
 05/09  16:00:00,146.476154171,3.80048066884,31.4017075354,0.0,48.2474882111,63.0180376616,2.18841435511,0.0,2.18841435511
 05/09  17:00:00,135.011615847,3.70940301365,30.9731605195,0.0,37.5258241642,62.7947880557,1.1037347048,0.0,1.1037347048
 05/09  18:00:00,93.7553257006,3.09692335946,27.8276231759,0.0,26.8041601173,36.0181789539,1.10352008667,0.0,1.10352008667
 05/09  19:00:00,90.5850532246,3.09692335946,27.2261419086,0.0,26.8041601173,33.4493877451,1.10328571008,0.0,1.10328571008
 05/09  20:00:00,86.6119060358,3.09692335946,26.6308618444,0.36796227916,16.0824960704,28.0885557216,1.10336950441,0.0,1.10336950441
 05/09  21:00:00,88.3996520398,3.09692335946,26.3212862181,1.28234618057,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300039264,0.0,1.10300039264
 05/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295451694,0.0,1.10295451694
 05/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295565371,0.0,1.10295565371
 05/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306437854,0.0,1.10306437854
 05/10  06:00:00,70.7605858899,3.291350197,30.2020281726,0.585273975612,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/10  07:00:00,83.2370869311,3.09692335946,30.2149241159,1.15251365897,16.0824960704,32.6817896323,1.10348004298,0.0,1.10348004298
 05/10  08:00:00,156.285181169,3.47936303249,34.1465774448,0.0,48.2474882111,70.4033123869,2.18806582571,0.0,2.18806582571
 05/10  09:00:00,150.333575952,3.38993202952,36.6329746593,0.0,48.2474882111,62.0547409583,1.10405406619,0.0,1.10405406619
 05/10  10:00:00,152.172894261,3.5983292023,40.1904892015,0.0,48.2474882111,60.1281475517,2.18833084481,0.0,2.18833084481
 05/10  11:00:00,156.949614012,3.97368530083,42.6652594476,0.0,48.2474882111,62.0547409583,2.18875524144,0.0,2.18875524144
 05/10  12:00:00,154.415932289,3.87248350385,40.7771280289,0.0,48.2474882111,61.5103924513,2.18965037434,0.0,2.18965037434
 05/10  13:00:00,156.716048881,4.46964812492,40.330236987,0.0,48.2474882111,63.6602354638,2.18917067395,0.0,2.18917067395
 05/10  14:00:00,148.783257555,4.46416880378,35.9350128944,0.0,48.2474882111,60.1281475517,1.10393476756,0.0,1.10393476756
 05/10  15:00:00,148.892649833,4.68191249561,35.8266614806,0.0,48.2474882111,60.1281475517,2.18795460341,0.0,2.18795460341
 05/10  16:00:00,153.280750986,5.27916657028,36.727618449,0.0,48.2474882111,63.0180376616,2.18868054878,0.0,2.18868054878
 05/10  17:00:00,138.976547687,5.1558194351,33.4916759381,0.0,37.5258241642,62.7947880557,1.10372164041,0.0,1.10372164041
 05/10  18:00:00,93.0570612082,3.70908236047,26.5171996824,0.0,26.8041601173,36.0181789539,1.10346252952,0.0,1.10346252952
 05/10  19:00:00,87.1272251471,3.45468058621,23.4105566044,0.0,26.8041601173,33.4493877451,1.10332703462,0.0,1.10332703462
 05/10  20:00:00,77.8963142928,3.11899859846,18.2611571416,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/10  21:00:00,76.1569240938,3.09692335946,15.262782147,0.0981223056186,16.0824960704,26.8041601173,1.1032076223,0.0,1.1032076223
 05/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295528709,0.0,1.10295528709
 05/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295192384,0.0,1.10295192384
 05/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295520577,0.0,1.10295520577
 05/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  06:00:00,70.0384054081,3.19828611161,17.485155688,12.6730300637,5.36083202345,21.4433280938,1.10307537989,0.0,1.10307537989
 05/11  07:00:00,66.0837458876,3.09692335946,4.75022373888,9.46387299254,16.0824960704,32.6817896323,1.10341759148,0.0,1.10341759148
 05/11  08:00:00,135.361460412,3.45673959124,11.6462653513,1.5992147772,48.2474882111,70.4033123869,1.10411824299,0.0,1.10411824299
 05/11  09:00:00,131.252113541,3.47894265728,17.0940168762,0.368484744442,48.2474882111,62.0547409583,2.18821920977,0.0,2.18821920977
 05/11  10:00:00,131.666613158,3.57027916695,19.7054294076,0.00682872691737,48.2474882111,60.1281475517,1.10422533766,0.0,1.10422533766
 05/11  11:00:00,135.377262567,3.61032858813,21.4562647158,0.0,48.2474882111,62.0547409583,2.18851863122,0.0,2.18851863122
 05/11  12:00:00,135.881290717,3.49472451964,22.6202454404,0.0,48.2474882111,61.5103924513,2.18960915722,0.0,2.18960915722
 05/11  13:00:00,141.497631374,3.78196410604,25.7995034992,0.0,48.2474882111,63.6602354638,3.27406275337,0.0,3.27406275337
 05/11  14:00:00,141.338530563,3.9219463722,29.0325083337,0.0,48.2474882111,60.1281475517,1.10389176528,0.0,1.10389176528
 05/11  15:00:00,145.193391005,4.22450260219,32.5848125462,0.0,48.2474882111,60.1281475517,1.10399964901,0.0,1.10399964901
 05/11  16:00:00,152.460442205,4.79243526326,36.3940409753,0.0,48.2474882111,63.0180376616,2.18840256001,0.0,2.18840256001
 05/11  17:00:00,137.579148236,4.38849514692,32.8616007753,0.0,37.5258241642,62.7947880557,1.10373491839,0.0,1.10373491839
 05/11  18:00:00,92.0773013952,3.28498049454,25.9615417354,0.0,26.8041601173,36.0181789539,1.10356226005,0.0,1.10356226005
 05/11  19:00:00,87.5749375156,3.20657017137,24.1063793878,0.0,26.8041601173,33.4493877451,1.1033592761,0.0,1.1033592761
 05/11  20:00:00,80.9423420145,3.10091963834,21.3252638234,0.0,16.0824960704,28.0885557216,1.10335992803,0.0,1.10335992803
 05/11  21:00:00,79.3176091251,3.09692335946,18.5017364083,0.0198530756275,16.0824960704,26.8041601173,1.1030506753,0.0,1.1030506753
 05/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295495084,0.0,1.10295495084
 05/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295255133,0.0,1.10295255133
 05/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304531117,0.0,1.10304531117
 05/12  06:00:00,65.2501573731,3.23546162557,20.6628902623,4.66987194052,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  07:00:00,68.2526582754,3.09692335946,12.5792440879,3.80376503124,16.0824960704,32.6817896323,1.1034219025,0.0,1.1034219025
 05/12  08:00:00,139.997003711,3.47920408792,17.4567509077,0.401808023668,48.2474882111,70.4033123869,2.18794623555,0.0,2.18794623555
 05/12  09:00:00,135.47968493,3.54045069685,21.6232754067,0.00528956292266,48.2474882111,62.0547409583,1.10410922239,0.0,1.10410922239
 05/12  10:00:00,138.201157061,3.6355489848,26.1815322193,0.0,48.2474882111,60.1281475517,2.18821117044,0.0,2.18821117044
 05/12  11:00:00,143.845889813,3.74347250874,29.7917480404,0.0,48.2474882111,62.0547409583,2.18882634039,0.0,2.18882634039
 05/12  12:00:00,144.881591089,3.66675437111,31.4485159611,0.0,48.2474882111,61.5103924513,2.18969342255,0.0,2.18969342255
 05/12  13:00:00,152.296400023,4.29887169513,36.0813645586,0.0,48.2474882111,63.6602354638,2.18918668061,0.0,2.18918668061
 05/12  14:00:00,151.311456957,4.43192557042,38.4954555296,0.0,48.2474882111,60.1281475517,1.10393901379,0.0,1.10393901379
 05/12  15:00:00,153.074789878,4.62865687902,40.0620571423,0.0,48.2474882111,60.1281475517,2.18794619095,0.0,2.18794619095
 05/12  16:00:00,157.474552116,4.92333370341,41.2772524454,0.0,48.2474882111,63.0180376616,2.18864263468,0.0,2.18864263468
 05/12  17:00:00,146.869131102,5.01960809994,41.5204706878,0.0,37.5258241642,62.7947880557,1.10370131427,0.0,1.10370131427
 05/12  18:00:00,100.20125658,3.53523983217,33.8352375827,0.0,26.8041601173,36.0181789539,1.1035448336,0.0,1.1035448336
 05/12  19:00:00,94.9108352544,3.2881306457,31.3607166522,0.0,26.8041601173,33.4493877451,1.1033080853,0.0,1.1033080853
 05/12  20:00:00,87.6520094411,3.10331883422,28.032532054,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/12  21:00:00,87.8187108832,3.09692335946,27.022691242,0.0,16.0824960704,26.8041601173,1.10318878976,0.0,1.10318878976
 05/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294864445,0.0,1.10294864445
 05/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295408629,0.0,1.10295408629
 05/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295399727,0.0,1.10295399727
 05/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  06:00:00,67.5603127257,3.33418483645,27.3383548832,0.205839461312,5.36083202345,21.4433280938,1.10302324751,0.0,1.10302324751
 05/13  07:00:00,59.5466622592,3.09692335946,23.7549013651,0.744654905662,5.36083202345,26.5809105114,0.02,0.0,0.02
 05/13  08:00:00,84.2474379386,3.09692335946,22.9840923845,0.0542772506453,26.8041601173,31.2995447326,1.10331147576,0.0,1.10331147576
 05/13  09:00:00,87.2474157065,3.09692335946,23.7906550953,0.0,26.8041601173,33.5472370403,1.1035019429,0.0,1.1035019429
 05/13  10:00:00,87.8625447774,3.09692335946,25.3690808695,0.0,26.8041601173,32.583940337,1.10340195854,0.0,1.10340195854
 05/13  11:00:00,92.1373170091,3.09692335946,27.3961607935,0.0,26.8041601173,34.8316326447,1.10361221648,0.0,1.10361221648
 05/13  12:00:00,93.3483139212,3.10313026523,29.8853464043,0.0,26.8041601173,33.5472370403,1.10349696917,0.0,1.10349696917
 05/13  13:00:00,94.2569834089,3.13608590487,33.3298514611,0.0,26.8041601173,30.9784458315,1.1034107431,0.0,1.1034107431
 05/13  14:00:00,65.4881657898,3.09824953035,33.0085248393,0.0,8.04124803518,21.3317032909,1.10331637897,0.0,1.10331637897
 05/13  15:00:00,61.7864448868,3.09692335946,30.5925257116,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/13  16:00:00,61.4025535294,3.09692335946,29.8875354531,0.0,8.04124803518,20.3684065876,1.10324758374,0.0,1.10324758374
 05/13  17:00:00,53.6171499248,3.09692335946,29.8222809825,0.0,2.68041601173,18.0090894769,1.10301821602,0.0,1.10301821602
 05/13  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302217547,0.0,1.10302217547
 05/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301986498,0.0,1.10301986498
 05/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295388466,0.0,1.10295388466
 05/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292155143,0.0,1.10292155143
 05/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302220489,0.0,1.10302220489
 05/14  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295434193,0.0,1.10295434193
 05/14  09:00:00,35.3888847739,1.63820725866,14.9793253391,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  10:00:00,40.2696001733,2.16453568077,19.3337123163,0.0,2.68041601173,16.0824960704,1.10296514876,0.0,1.10296514876
 05/14  11:00:00,35.443704395,1.62303978396,15.0493124348,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  12:00:00,30.769209074,1.12343943941,10.8744174584,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  13:00:00,29.6089123034,0.969040009871,9.86852011738,0.0,2.68041601173,16.0824960704,1.10315199048,0.0,1.10315199048
 05/14  14:00:00,25.7778480795,0.592560063359,6.41393583991,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  15:00:00,37.7623085019,1.63820725866,17.352749067,0.0,2.68041601173,16.0824960704,1.10297461091,0.0,1.10297461091
 05/14  16:00:00,43.6445381403,2.14671239097,22.7264735731,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  17:00:00,45.6420407332,2.40663713164,24.4640514253,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  18:00:00,44.0768940886,2.25614131241,23.0494006,0.0,2.68041601173,16.0824960704,1.10297144389,0.0,1.10297144389
 05/14  19:00:00,42.7871444588,2.26827918171,21.7475131009,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  20:00:00,36.4532377476,0.717917165968,7.09463507212,0.0,2.68041601173,16.0824960704,1.10295493069,0.0,1.10295493069
 05/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029136499,0.0,1.1029136499
 05/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10278589517,0.0,1.10278589517
 05/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295264524,0.0,1.10295264524
 05/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  06:00:00,65.5215434249,3.27707154317,24.0893742543,1.47316408269,5.36083202345,21.4433280938,1.10301840446,0.0,1.10301840446
 05/15  07:00:00,71.6670508665,3.09692335946,18.4198851636,1.37751654676,16.0824960704,32.6817896323,1.1034452748,0.0,1.1034452748
 05/15  08:00:00,148.826795469,3.46366188211,26.7038928951,0.0,48.2474882111,70.4033123869,1.1040104331,0.0,1.1040104331
 05/15  09:00:00,149.102704922,3.64039008125,35.1516455777,0.0,48.2474882111,62.0547409583,2.18797986797,0.0,2.18797986797
 05/15  10:00:00,154.828612893,3.92577370666,42.5187633291,0.0,48.2474882111,60.1281475517,1.10408485767,0.0,1.10408485767
 05/15  11:00:00,162.198540933,4.32353350966,47.56433816,0.0,48.2474882111,62.0547409583,2.18881878879,0.0,2.18881878879
 05/15  12:00:00,162.569510552,4.14745003854,48.6557397573,0.0,48.2474882111,61.5103924513,2.18952790923,0.0,2.18952790923
 05/15  13:00:00,171.519550026,4.88863351796,54.7147527394,0.0,48.2474882111,63.6602354638,2.18908803938,0.0,2.18908803938
 05/15  14:00:00,172.353918776,5.13606923149,58.8337736874,0.0,48.2474882111,60.1281475517,2.1880609063,0.0,2.1880609063
 05/15  15:00:00,177.544806211,5.71248625874,63.448244095,0.0,48.2474882111,60.1281475517,1.103945228,0.0,1.103945228
 05/15  16:00:00,183.967696477,6.51006371994,66.1836667907,0.0,48.2474882111,63.0180376616,2.18849380746,0.0,2.18849380746
 05/15  17:00:00,170.227479724,6.26171121732,63.6367161928,0.0,37.5258241642,62.7947880557,1.103716894,0.0,1.103716894
 05/15  18:00:00,121.208927583,4.48150385571,53.8966445619,0.0,26.8041601173,36.0181789539,1.10347139331,0.0,1.10347139331
 05/15  19:00:00,113.874277361,4.03546531937,49.5768240848,0.0,26.8041601173,33.4493877451,1.10328057767,0.0,1.10328057767
 05/15  20:00:00,96.6593079048,3.33497183855,39.2755108468,0.0,16.0824960704,28.0885557216,1.10338007902,0.0,1.10338007902
 05/15  21:00:00,95.0959034328,3.19226249817,34.2045446529,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294891431,0.0,1.10294891431
 05/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294574077,0.0,1.10294574077
 05/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295188699,0.0,1.10295188699
 05/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/16  06:00:00,69.4404574714,3.49676057496,29.1714980948,0.0902652569384,5.36083202345,21.4433280938,1.10309754818,0.0,1.10309754818
 05/16  07:00:00,80.2081664967,3.09692335946,28.1190317394,0.219485601079,16.0824960704,32.6817896323,1.10338114225,0.0,1.10338114225
 05/16  08:00:00,161.850541616,4.00438747716,39.186913447,0.0,48.2474882111,70.4033123869,1.10404210033,0.0,1.10404210033
 05/16  09:00:00,162.691248586,4.46431996649,47.9162593565,0.0,48.2474882111,62.0547409583,2.18827082068,0.0,2.18827082068
 05/16  10:00:00,167.933191443,4.9235270354,54.6255885508,0.0,48.2474882111,60.1281475517,1.10401086093,0.0,1.10401086093
 05/16  11:00:00,174.873460519,5.42066364156,59.1421276136,0.0,48.2474882111,62.0547409583,2.18847562751,0.0,2.18847562751
 05/16  12:00:00,174.321660273,5.22317572027,59.3321637958,0.0,48.2474882111,61.5103924513,2.18948092287,0.0,2.18948092287
 05/16  13:00:00,182.928438791,6.14026835614,64.8720066661,0.0,48.2474882111,63.6602354638,2.1893391751,0.0,2.1893391751
 05/16  14:00:00,182.238042436,6.3895293769,67.4644372019,0.0,48.2474882111,60.1281475517,2.18829292895,0.0,2.18829292895
 05/16  15:00:00,185.668284543,6.7493759838,70.5348327021,0.0,48.2474882111,60.1281475517,1.10387602442,0.0,1.10387602442
 05/16  16:00:00,191.073505358,7.09530439785,72.704234993,0.0,48.2474882111,63.0180376616,2.18833420782,0.0,2.18833420782
 05/16  17:00:00,177.023154882,6.74744999667,69.9466525708,0.0,37.5258241642,62.7947880557,1.10368175331,0.0,1.10368175331
 05/16  18:00:00,125.169757864,4.6747879423,57.6641907566,0.0,26.8041601173,36.0181789539,1.10346100821,0.0,1.10346100821
 05/16  19:00:00,115.690373998,4.10064664646,51.3277393955,0.0,26.8041601173,33.4493877451,1.10328211701,0.0,1.10328211701
 05/16  20:00:00,99.8845448418,3.36858889633,42.4671307261,0.0,16.0824960704,28.0885557216,1.10337161011,0.0,1.10337161011
 05/16  21:00:00,99.3070109948,3.20658329066,38.4013314224,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295158747,0.0,1.10295158747
 05/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294841786,0.0,1.10294841786
 05/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294695513,0.0,1.10294695513
 05/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304378049,0.0,1.10304378049
 05/17  06:00:00,70.8495881565,3.83455123027,32.8004367149,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  07:00:00,84.0111994931,3.09692335946,32.1415503369,0.0,16.0824960704,32.6817896323,1.10344682965,0.0,1.10344682965
 05/17  08:00:00,165.313585803,4.13631337085,42.5180317399,0.0,48.2474882111,70.4033123869,1.10392591864,0.0,1.10392591864
 05/17  09:00:00,160.77067975,4.269694044,46.190316443,0.0,48.2474882111,62.0547409583,2.18797730637,0.0,2.18797730637
 05/17  10:00:00,162.27493635,4.52128446236,49.3695760307,0.0,48.2474882111,60.1281475517,1.1040870622,0.0,1.1040870622
 05/17  11:00:00,169.444905939,5.09499928311,54.0392373927,0.0,48.2474882111,62.0547409583,2.18862245974,0.0,2.18862245974
 05/17  12:00:00,171.793803904,5.04908391746,56.9783992301,0.0,48.2474882111,61.5103924513,2.1891732901,0.0,2.1891732901
 05/17  13:00:00,179.804290731,5.73468937606,62.1534375862,0.0,48.2474882111,63.6602354638,2.18946264545,0.0,2.18946264545
 05/17  14:00:00,172.976664425,5.61452118667,58.9780673813,0.0,48.2474882111,60.1281475517,2.18839718529,0.0,2.18839718529
 05/17  15:00:00,169.960115689,5.43980576283,56.136234069,0.0,48.2474882111,60.1281475517,1.10392324382,0.0,1.10392324382
 05/17  16:00:00,174.970600898,5.69667841864,57.9999565121,0.0,48.2474882111,63.0180376616,2.18842566572,0.0,2.18842566572
 05/17  17:00:00,159.268585359,5.26330866527,53.6762243797,0.0,37.5258241642,62.7947880557,1.10371695958,0.0,1.10371695958
 05/17  18:00:00,109.897531891,3.75943281356,43.3073199124,0.0,26.8041601173,36.0181789539,1.10349218346,0.0,1.10349218346
 05/17  19:00:00,104.695891609,3.58300098316,40.8509026697,0.0,26.8041601173,33.4493877451,1.10330405118,0.0,1.10330405118
 05/17  20:00:00,92.2646044615,3.18521165109,35.0305675909,0.0,16.0824960704,28.0885557216,1.10332022141,0.0,1.10332022141
 05/17  21:00:00,92.5713273018,3.12154889281,31.7506821273,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298906831,0.0,1.10298906831
 05/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295103796,0.0,1.10295103796
 05/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295012583,0.0,1.10295012583
 05/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305054783,0.0,1.10305054783
 05/18  06:00:00,62.6824995229,3.33277299115,22.9331816348,2.20194468559,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  07:00:00,67.0481614291,3.09692335946,12.9326388596,2.24587341333,16.0824960704,32.6817896323,1.10344769257,0.0,1.10344769257
 05/18  08:00:00,143.524377041,3.77823522685,21.057292447,0.0296086747322,48.2474882111,70.4033123869,1.10407386051,0.0,1.10407386051
 05/18  09:00:00,140.276540903,3.95067714658,26.0151944931,0.0,48.2474882111,62.0547409583,2.18801040687,0.0,2.18801040687
 05/18  10:00:00,140.851846727,4.0804320896,28.3873387808,0.0,48.2474882111,60.1281475517,1.10409938164,0.0,1.10409938164
 05/18  11:00:00,146.134381699,4.38508646885,31.4386259671,0.0,48.2474882111,62.0547409583,2.18863644159,0.0,2.18863644159
 05/18  12:00:00,146.058498747,4.17645549037,32.1157225005,0.0,48.2474882111,61.5103924513,2.18917281277,0.0,2.18917281277
 05/18  13:00:00,152.788864918,4.79738823277,36.0753129163,0.0,48.2474882111,63.6602354638,2.18944776986,0.0,2.18944776986
 05/18  14:00:00,150.78005048,4.82476521129,37.5712094118,0.0,48.2474882111,60.1281475517,2.1883748288,0.0,2.1883748288
 05/18  15:00:00,155.433025517,5.26924449071,41.779705169,0.0,48.2474882111,60.1281475517,1.10390939178,0.0,1.10390939178
 05/18  16:00:00,163.670190288,5.99044535403,46.4057789672,0.0,48.2474882111,63.0180376616,2.18838498624,0.0,2.18838498624
 05/18  17:00:00,148.49186013,5.37165872186,42.7911490942,0.0,37.5258241642,62.7947880557,1.10369742358,0.0,1.10369742358
 05/18  18:00:00,100.353612868,3.76391250908,33.7589211935,0.0,26.8041601173,36.0181789539,1.10347276296,0.0,1.10347276296
 05/18  19:00:00,95.5170757979,3.56317477535,31.6919130661,0.0,26.8041601173,33.4493877451,1.10328809107,0.0,1.10328809107
 05/18  20:00:00,84.7227175952,3.20234091805,27.4715514576,0.0,16.0824960704,28.0885557216,1.10337515893,0.0,1.10337515893
 05/18  21:00:00,84.0487294865,3.13467887764,23.2149543272,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294831235,0.0,1.10294831235
 05/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029454916,0.0,1.1029454916
 05/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294476449,0.0,1.10294476449
 05/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304135937,0.0,1.10304135937
 05/19  06:00:00,62.123526208,3.3195343766,22.6199408567,1.96945076335,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  07:00:00,69.0822103503,3.09692335946,15.1608703318,2.05169086231,16.0824960704,32.6817896323,1.10343735521,0.0,1.10343735521
 05/19  08:00:00,145.206700162,3.60178641652,22.9341860784,0.0114869753227,48.2474882111,70.4033123869,1.10402822761,0.0,1.10402822761
 05/19  09:00:00,142.149020243,3.70661267434,28.131738305,0.0,48.2474882111,62.0547409583,2.18792123071,0.0,2.18792123071
 05/19  10:00:00,143.871959045,3.97467954208,31.5132036457,0.0,48.2474882111,60.1281475517,1.10404740423,0.0,1.10404740423
 05/19  11:00:00,151.238726895,4.39252039209,36.5355372399,0.0,48.2474882111,62.0547409583,2.18852004257,0.0,2.18852004257
 05/19  12:00:00,153.727778589,4.35247023637,39.6089875966,0.0,48.2474882111,61.5103924513,2.18903801112,0.0,2.18903801112
 05/19  13:00:00,162.189616251,5.12893670394,45.1445157776,0.0,48.2474882111,63.6602354638,2.18929780927,0.0,2.18929780927
 05/19  14:00:00,162.001172923,5.41260686141,48.2044902044,0.0,48.2474882111,60.1281475517,2.1882289754,0.0,2.1882289754
 05/19  15:00:00,167.514157706,5.99861629477,53.1314655539,0.0,48.2474882111,60.1281475517,1.1038359076,0.0,1.1038359076
 05/19  16:00:00,174.286821737,6.59108827809,56.4217674922,0.0,48.2474882111,63.0180376616,2.18859057272,0.0,2.18859057272
 05/19  17:00:00,161.172888915,6.25683845627,54.5869981446,0.0,37.5258241642,62.7947880557,1.10362372264,0.0,1.10362372264
 05/19  18:00:00,111.024028243,4.25652010083,43.9367289766,0.0,26.8041601173,36.0181789539,1.10349393046,0.0,1.10349393046
 05/19  19:00:00,102.511102447,3.70703816784,38.5420763224,0.0,26.8041601173,33.4493877451,1.10329234238,0.0,1.10329234238
 05/19  20:00:00,91.2120815491,3.26225441895,33.9010019107,0.0,16.0824960704,28.0885557216,1.10331206541,0.0,1.10331206541
 05/19  21:00:00,92.6937203188,3.16293056037,31.8316934767,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029505871,0.0,1.1029505871
 05/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029494373,0.0,1.1029494373
 05/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294938406,0.0,1.10294938406
 05/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  06:00:00,66.7087119779,3.44937099068,28.985064,0.0596767758457,5.36083202345,21.4433280938,1.10309142533,0.0,1.10309142533
 05/20  07:00:00,63.012391173,3.09692335946,27.6308646335,0.334420551075,5.36083202345,26.5809105114,1.10314191192,0.0,1.10314191192
 05/20  08:00:00,91.9944924865,3.09692335946,30.785424183,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 05/20  09:00:00,99.0992832308,3.09692335946,35.6425226196,0.0,26.8041601173,33.5472370403,1.10345315424,0.0,1.10345315424
 05/20  10:00:00,102.682477498,3.11051794809,40.1754190019,0.0,26.8041601173,32.583940337,1.1034488641,0.0,1.1034488641
 05/20  11:00:00,107.259714228,3.21354676528,42.401934607,0.0,26.8041601173,34.8316326447,1.10353354349,0.0,1.10353354349
 05/20  12:00:00,107.756366829,3.35153728497,44.0449922927,0.0,26.8041601173,33.5472370403,1.10342473157,0.0,1.10342473157
 05/20  13:00:00,108.696147489,3.49597586817,47.4091255783,0.0,26.8041601173,30.9784458315,1.10341871784,0.0,1.10341871784
