Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/20  14:00:00,80.2188120716,3.40774535378,47.4296752977,0.0,8.04124803518,21.3317032909,1.10325197199,0.0,1.10325197199
 05/20  15:00:00,79.8641797345,3.39570903028,48.3714748885,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/20  16:00:00,81.1983543392,3.50106015519,49.2791994672,0.0,8.04124803518,20.3684065876,1.10323588662,0.0,1.10323588662
 05/20  17:00:00,71.2006195888,3.44464979792,47.0580242081,0.0,2.68041601173,18.0090894769,1.10300913934,0.0,1.10300913934
 05/20  18:00:00,40.6483067778,1.81615714344,20.0607974582,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  19:00:00,39.8018523772,1.80835715669,19.2221430443,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  20:00:00,37.117686056,0.717917165968,7.7590833805,0.0,2.68041601173,16.0824960704,1.10306759689,0.0,1.10306759689
 05/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300828386,0.0,1.10300828386
 05/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294939281,0.0,1.10294939281
 05/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291845086,0.0,1.10291845086
 05/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301472864,0.0,1.10301472864
 05/21  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290886643,0.0,1.10290886643
 05/21  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  10:00:00,30.6091675579,0.991720763431,10.8460946183,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  11:00:00,34.9987435467,1.41356221706,14.8138291534,0.0,2.68041601173,16.0824960704,1.10300811018,0.0,1.10300811018
 05/21  12:00:00,32.3160238281,1.15130331572,12.3933683361,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  13:00:00,34.5952717735,1.26724415757,14.5566754397,0.0,2.68041601173,16.0824960704,1.10314040105,0.0,1.10314040105
 05/21  14:00:00,34.4365014198,1.25376341537,14.4113858282,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  15:00:00,45.4399485192,2.07087663869,24.5977197043,0.0,2.68041601173,16.0824960704,1.10296905285,0.0,1.10296905285
 05/21  16:00:00,43.7722970646,2.10558623151,22.8953586568,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  17:00:00,37.8365767689,1.63242810103,17.4327964917,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  18:00:00,29.654590244,0.991720763431,9.89151730435,0.0,2.68041601173,16.0824960704,1.10296784939,0.0,1.10296784939
 05/21  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  20:00:00,33.1558530037,0.364526611702,4.15064088251,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  21:00:00,35.6033573457,0.182263305851,1.84574186365,0.0,2.68041601173,16.0824960704,1.10306211429,0.0,1.10306211429
 05/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291843975,0.0,1.10291843975
 05/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294801675,0.0,1.10294801675
 05/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294807142,0.0,1.10294807142
 05/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  06:00:00,66.7307919341,3.4397639807,28.9274199757,0.149007766365,5.36083202345,21.4433280938,1.10301285275,0.0,1.10301285275
 05/22  07:00:00,77.047330653,3.09692335946,24.8321994681,0.345482028713,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/22  08:00:00,150.376525207,3.74098939829,27.9762951167,0.0,48.2474882111,70.4033123869,2.18777330622,0.0,2.18777330622
 05/22  09:00:00,142.614438455,3.787910275,28.5158589163,0.0,48.2474882111,62.0547409583,1.10412680534,0.0,1.10412680534
 05/22  10:00:00,142.801102896,4.13878817401,30.2782388653,0.0,48.2474882111,60.1281475517,2.18815909684,0.0,2.18815909684
 05/22  11:00:00,147.071438975,4.36645741806,32.3943122937,0.0,48.2474882111,62.0547409583,2.18863123866,0.0,2.18863123866
 05/22  12:00:00,147.329207948,4.09507251069,33.467814681,0.0,48.2474882111,61.5103924513,2.18932938406,0.0,2.18932938406
 05/22  13:00:00,154.982826987,4.67472093751,38.3919422805,0.0,48.2474882111,63.6602354638,2.1892993534,0.0,2.1892993534
 05/22  14:00:00,153.18920154,4.74689566984,40.0582300129,0.0,48.2474882111,60.1281475517,1.10383876393,0.0,1.10383876393
 05/22  15:00:00,155.454279271,5.06473640711,42.0054670068,0.0,48.2474882111,60.1281475517,2.18773214406,0.0,2.18773214406
 05/22  16:00:00,162.308643631,5.75193122948,45.2827464347,0.0,48.2474882111,63.0180376616,1.10425400024,0.0,1.10425400024
 05/22  17:00:00,150.045925367,5.59912334951,44.1177497035,0.0,37.5258241642,62.7947880557,1.10373230564,0.0,1.10373230564
 05/22  18:00:00,101.584808685,3.95057700265,34.8034525173,0.0,26.8041601173,36.0181789539,1.10354168083,0.0,1.10354168083
 05/22  19:00:00,94.9807090134,3.56883109327,31.1498899636,0.0,26.8041601173,33.4493877451,1.10331694487,0.0,1.10331694487
 05/22  20:00:00,83.6283686777,3.18520597884,26.3943374794,0.0,16.0824960704,28.0885557216,1.10337251539,0.0,1.10337251539
 05/22  21:00:00,84.5046101863,3.12557851415,23.6799353904,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302543131,0.0,1.10302543131
 05/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294801067,0.0,1.10294801067
 05/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294711424,0.0,1.10294711424
 05/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304602227,0.0,1.10304602227
 05/23  06:00:00,61.9585914776,3.31197096839,22.1616953515,2.27032494627,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  07:00:00,68.6095066311,3.09692335946,14.5476305359,2.19222693893,16.0824960704,32.6817896323,1.10340945783,0.0,1.10340945783
 05/23  08:00:00,141.688649549,3.58277851191,19.4326777738,0.0139525710182,48.2474882111,70.4033123869,1.10399345024,0.0,1.10399345024
 05/23  09:00:00,136.058076223,3.62460761151,22.1227993477,0.0,48.2474882111,62.0547409583,2.1880161834,0.0,2.1880161834
 05/23  10:00:00,136.713693685,3.78170480959,24.5479130184,0.0,48.2474882111,60.1281475517,1.10407861609,0.0,1.10407861609
 05/23  11:00:00,140.807958743,3.9013244189,26.5959650605,0.0,48.2474882111,62.0547409583,2.18854037446,0.0,2.18854037446
 05/23  12:00:00,140.624546986,3.73234032603,27.1258859034,0.0,48.2474882111,61.5103924513,2.18900077704,0.0,2.18900077704
 05/23  13:00:00,147.615642298,4.328401208,31.3710773211,0.0,48.2474882111,63.6602354638,2.18920410219,0.0,2.18920410219
 05/23  14:00:00,147.124906114,4.48022100496,34.2606092521,0.0,48.2474882111,60.1281475517,2.18810936234,0.0,2.18810936234
 05/23  15:00:00,149.631342968,4.73742378709,36.5098433243,0.0,48.2474882111,60.1281475517,1.10393772464,0.0,1.10393772464
 05/23  16:00:00,156.60240664,5.37669665825,39.9517440149,0.0,48.2474882111,63.0180376616,2.18839161067,0.0,2.18839161067
 05/23  17:00:00,145.141755178,5.3032106146,39.5094922494,0.0,37.5258241642,62.7947880557,1.10365435217,0.0,1.10365435217
 05/23  18:00:00,98.2390447647,3.80610776877,31.6021578307,0.0,26.8041601173,36.0181789539,1.10350023743,0.0,1.10350023743
 05/23  19:00:00,92.0946560865,3.41967017969,28.4129979504,0.0,26.8041601173,33.4493877451,1.10327707406,0.0,1.10327707406
 05/23  20:00:00,82.0911427182,3.15520657445,24.8871109243,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/23  21:00:00,83.078919819,3.10688013538,22.2729434019,0.0,16.0824960704,26.8041601173,1.10319932331,0.0,1.10319932331
 05/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294364951,0.0,1.10294364951
 05/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294414659,0.0,1.10294414659
 05/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294527693,0.0,1.10294527693
 05/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  06:00:00,61.9980614349,3.30919692897,22.5077859168,1.96647837773,5.36083202345,21.4433280938,1.10301129579,0.0,1.10301129579
 05/24  07:00:00,69.0628060574,3.09692335946,15.2663076264,1.92684927481,16.0824960704,32.6817896323,1.10341175324,0.0,1.10341175324
 05/24  08:00:00,143.035386417,3.55964406721,20.8122794159,0.00422224183197,48.2474882111,70.4033123869,1.10399921834,0.0,1.10399921834
 05/24  09:00:00,137.884117271,3.45877923632,24.1146687709,0.0,48.2474882111,62.0547409583,1.10407292831,0.0,1.10407292831
 05/24  10:00:00,140.49874474,3.54840093503,28.5662679479,0.0,48.2474882111,60.1281475517,2.18822346617,0.0,2.18822346617
 05/24  11:00:00,147.826196512,3.87535654278,33.6401707058,0.0,48.2474882111,62.0547409583,2.18862626079,0.0,2.18862626079
 05/24  12:00:00,147.692443662,3.79355277438,34.1325701314,0.0,48.2474882111,61.5103924513,2.18957240313,0.0,2.18957240313
 05/24  13:00:00,155.767973928,4.41755355128,39.4342566076,0.0,48.2474882111,63.6602354638,2.18893737419,0.0,2.18893737419
 05/24  14:00:00,153.454421173,4.54332983013,40.5270154857,0.0,48.2474882111,60.1281475517,1.10393055744,0.0,1.10393055744
 05/24  15:00:00,153.805317024,4.83097632249,40.5902648451,0.0,48.2474882111,60.1281475517,2.18774302098,0.0,2.18774302098
 05/24  16:00:00,163.883700326,5.62097637084,46.9887579886,0.0,48.2474882111,63.0180376616,1.10433557541,0.0,1.10433557541
 05/24  17:00:00,151.385711914,5.55831442426,45.4983451753,0.0,37.5258241642,62.7947880557,1.10388366964,0.0,1.10388366964
 05/24  18:00:00,102.755088197,4.03832315843,35.8859858733,0.0,26.8041601173,36.0181789539,1.10359912576,0.0,1.10359912576
 05/24  19:00:00,98.8826696067,3.83855614867,34.7821255016,0.0,26.8041601173,33.4493877451,1.10337327077,0.0,1.10337327077
 05/24  20:00:00,86.2284263004,3.22089729879,28.9587037822,0.0,16.0824960704,28.0885557216,1.10337829672,0.0,1.10337829672
 05/24  21:00:00,86.6131981495,3.13340433924,25.7806975285,0.0,16.0824960704,26.8041601173,1.10303833079,0.0,1.10303833079
 05/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294673291,0.0,1.10294673291
 05/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294611181,0.0,1.10294611181
 05/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304096,0.0,1.10304096
 05/25  06:00:00,62.1989774614,3.31880362847,23.1162928697,1.54928075188,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  07:00:00,70.0942612396,3.09692335946,16.7862963157,1.43831576773,16.0824960704,32.6817896323,1.10333403304,0.0,1.10333403304
 05/25  08:00:00,145.69072726,3.63932107523,23.3921654928,0.0,48.2474882111,70.4033123869,1.10403321789,0.0,1.10403321789
 05/25  09:00:00,142.829348691,3.8320999456,28.6865794816,0.0,48.2474882111,62.0547409583,2.18806975156,0.0,2.18806975156
 05/25  10:00:00,145.489178869,4.04622930935,33.0588737026,0.0,48.2474882111,60.1281475517,1.10409628658,0.0,1.10409628658
 05/25  11:00:00,152.738937773,4.34184968589,38.0864188231,0.0,48.2474882111,62.0547409583,2.18855529798,0.0,2.18855529798
 05/25  12:00:00,153.796356664,4.15170839112,39.8783275164,0.0,48.2474882111,61.5103924513,2.18898778167,0.0,2.18898778167
 05/25  13:00:00,161.479687302,4.79778633258,44.7657372009,0.0,48.2474882111,63.6602354638,2.18916357267,0.0,2.18916357267
 05/25  14:00:00,161.623801677,4.90761400699,48.3321118135,0.0,48.2474882111,60.1281475517,2.18805583811,0.0,2.18805583811
 05/25  15:00:00,166.357893206,5.41406556789,52.5597517813,0.0,48.2474882111,60.1281475517,1.10390413583,0.0,1.10390413583
 05/25  16:00:00,173.861491741,6.31182051207,56.2757052622,0.0,48.2474882111,63.0180376616,2.18853305914,0.0,2.18853305914
 05/25  17:00:00,162.764045531,6.1421823946,56.2928108223,0.0,37.5258241642,62.7947880557,1.10361067621,0.0,1.10361067621
 05/25  18:00:00,112.497411779,4.23594437793,45.4306882361,0.0,26.8041601173,36.0181789539,1.10345817766,0.0,1.10345817766
 05/25  19:00:00,105.420748444,3.79789061622,41.3608698717,0.0,26.8041601173,33.4493877451,1.10324150621,0.0,1.10324150621
 05/25  20:00:00,93.6741803204,3.27476296581,36.3505921352,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/25  21:00:00,93.7466644802,3.16893558709,32.8786326114,0.0,16.0824960704,26.8041601173,1.10316950005,0.0,1.10316950005
 05/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294382954,0.0,1.10294382954
 05/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294442907,0.0,1.10294442907
 05/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294523906,0.0,1.10294523906
 05/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  06:00:00,66.1798280134,3.47825531241,28.3088193763,0.178153113275,5.36083202345,21.4433280938,1.10300717886,0.0,1.10300717886
 05/26  07:00:00,76.7064469265,3.09692335946,24.3962604089,0.440537361346,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/26  08:00:00,155.149877711,3.83604982156,32.6545871971,0.0,48.2474882111,70.4033123869,2.18752537768,0.0,2.18752537768
 05/26  09:00:00,152.518208984,3.93238722699,38.2751524936,0.0,48.2474882111,62.0547409583,1.10397676755,0.0,1.10397676755
 05/26  10:00:00,157.206427099,4.47934541665,44.3430058256,0.0,48.2474882111,60.1281475517,2.18801184665,0.0,2.18801184665
 05/26  11:00:00,166.725014219,5.03014708359,51.3841978715,0.0,48.2474882111,62.0547409583,2.18864918828,0.0,2.18864918828
 05/26  12:00:00,167.240771258,4.84521700149,52.6292335005,0.0,48.2474882111,61.5103924513,2.18928551248,0.0,2.18928551248
 05/26  13:00:00,176.360725612,5.61283509936,58.8317267436,0.0,48.2474882111,63.6602354638,2.18920421806,0.0,2.18920421806
 05/26  14:00:00,177.579481878,5.90530350915,63.2901025116,0.0,48.2474882111,60.1281475517,1.10395608673,0.0,1.10395608673
 05/26  15:00:00,182.199448407,6.49688952372,67.3184830262,0.0,48.2474882111,60.1281475517,1.1038466582,0.0,1.1038466582
 05/26  16:00:00,185.879021598,6.9483803546,67.6566752763,0.0,48.2474882111,63.0180376616,2.18829004301,0.0,2.18829004301
 05/26  17:00:00,174.298595497,6.57322074397,67.3963224394,0.0,37.5258241642,62.7947880557,1.10364796035,0.0,1.10364796035
 05/26  18:00:00,120.798836947,4.27084215199,53.6972156295,0.0,26.8041601173,36.0181789539,1.10349656195,0.0,1.10349656195
 05/26  19:00:00,112.049775091,3.86890624114,47.9188808937,0.0,26.8041601173,33.4493877451,1.10329371652,0.0,1.10329371652
 05/26  20:00:00,99.5532863903,3.35960274228,42.1448584285,0.0,16.0824960704,28.0885557216,1.10329798943,0.0,1.10329798943
 05/26  21:00:00,98.7821109765,3.2133970018,37.869617693,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294032807,0.0,1.10294032807
 05/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  24:00:00,45.6458942024,0.546789917553,6.16292008518,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294264032,0.0,1.10294264032
 05/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294313926,0.0,1.10294313926
 05/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304126234,0.0,1.10304126234
 05/27  06:00:00,67.8411127866,3.43069071222,30.1194752764,0.0763465866057,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/27  07:00:00,63.643879956,3.09692335946,28.2813514065,0.315422561079,5.36083202345,26.5809105114,1.10314949328,0.0,1.10314949328
 05/27  08:00:00,93.46684226,3.14164646348,32.2130508525,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 05/27  09:00:00,103.493306668,3.3220312081,39.811438208,0.0,26.8041601173,33.5472370403,1.10345892551,0.0,1.10345892551
 05/27  10:00:00,108.48685783,3.47409059617,45.6162266859,0.0,26.8041601173,32.583940337,1.10336214161,0.0,1.10336214161
 05/27  11:00:00,112.812726136,3.54218680684,47.6263064735,0.0,26.8041601173,34.8316326447,1.10351034501,0.0,1.10351034501
 05/27  12:00:00,112.748436197,3.56448386781,48.8241150776,0.0,26.8041601173,33.5472370403,1.10339138486,0.0,1.10339138486
 05/27  13:00:00,113.926762549,3.67343377694,52.4622827295,0.0,26.8041601173,30.9784458315,1.10337343687,0.0,1.10337343687
 05/27  14:00:00,85.1359092105,3.48288068247,52.2716371079,0.0,8.04124803518,21.3317032909,1.10326486102,0.0,1.10326486102
 05/27  15:00:00,81.3654844406,3.44722478442,49.8212638405,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/27  16:00:00,78.7136410466,3.38710009356,46.9084462362,0.0,8.04124803518,20.3684065876,1.10323751871,0.0,1.10323751871
 05/27  17:00:00,64.9815725555,3.19897454952,41.0846524232,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/27  18:00:00,37.2523922694,1.65949007186,16.8215500214,0.0,2.68041601173,16.0824960704,1.10306585897,0.0,1.10306585897
 05/27  19:00:00,31.1009141366,1.07130772023,11.2582542402,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  20:00:00,30.736458651,0.182263305851,1.91350983563,0.0,2.68041601173,16.0824960704,1.10304447132,0.0,1.10304447132
 05/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294593591,0.0,1.10294593591
 05/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291878496,0.0,1.10291878496
 05/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291240732,0.0,1.10291240732
 05/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291922601,0.0,1.10291922601
 05/28  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290536101,0.0,1.10290536101
 05/28  10:00:00,28.4303058761,0.706781108531,8.9521725914,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  11:00:00,26.70636367,0.638330209165,7.29668128467,0.0,2.68041601173,16.0824960704,1.10297469637,0.0,1.10297469637
 05/28  12:00:00,26.9910453436,0.706781108531,7.51291205886,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  13:00:00,31.8328669044,1.08285241636,11.9786623119,0.0,2.68041601173,16.0824960704,1.10311747094,0.0,1.10311747094
 05/28  14:00:00,37.9415671885,1.52924935151,17.6409656608,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  15:00:00,40.3225623577,1.70060147535,19.8506087062,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  16:00:00,48.4993193946,2.50782105717,27.2201461612,0.0,2.68041601173,16.0824960704,1.10294482778,0.0,1.10294482778
 05/28  17:00:00,41.7186177213,1.97011989396,20.9771456511,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  18:00:00,41.4470338156,1.92135220087,20.7543294385,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  19:00:00,29.2047405969,0.889044414382,9.54434400631,0.0,2.68041601173,16.0824960704,1.10285921368,0.0,1.10285921368
 05/28  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  21:00:00,36.1365015896,0.182263305851,2.37888610751,0.0,2.68041601173,16.0824960704,1.10300769615,0.0,1.10300769615
 05/28  22:00:00,38.0549340711,0.364526611702,4.11505528322,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029055406,0.0,1.1029055406
 05/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291368535,0.0,1.10291368535
 05/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300651591,0.0,1.10300651591
 05/29  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  08:00:00,34.0930114443,1.65155414,13.6701051281,0.0,2.68041601173,16.0824960704,1.10295768101,0.0,1.10295768101
 05/29  09:00:00,38.0233574467,2.18177986516,17.0702254054,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  10:00:00,39.3214678641,2.33627409889,18.213841589,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  11:00:00,37.5242303517,2.11666820764,16.6362099679,0.0,2.68041601173,16.0824960704,1.10298981024,0.0,1.10298981024
 05/29  12:00:00,26.7115699434,0.866363660823,7.0738541064,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  13:00:00,26.3881196805,0.792344732738,6.82442277155,0.0,2.68041601173,16.0824960704,1.10313102607,0.0,1.10313102607
 05/29  14:00:00,26.992991578,0.837910559201,7.38372884265,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  15:00:00,32.4252829622,1.34165590253,12.3122748834,0.0,2.68041601173,16.0824960704,1.10295917949,0.0,1.10295917949
 05/29  16:00:00,38.172362063,1.91319024157,17.4878196452,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  17:00:00,44.5482185588,2.58380274567,23.1930636369,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  18:00:00,39.1345822306,2.07798054091,18.2852495135,0.0,2.68041601173,16.0824960704,1.10290195503,0.0,1.10290195503
 05/29  19:00:00,42.6015366001,2.50089867975,21.3292857442,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  20:00:00,37.1093090761,1.18648234061,9.74947455927,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030304523,0.0,1.1030304523
 05/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291243812,0.0,1.10291243812
 05/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294223676,0.0,1.10294223676
 05/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294299344,0.0,1.10294299344
 05/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  06:00:00,61.2828206235,3.26227378187,20.4868623196,3.31908431061,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  07:00:00,67.96838112,3.09692335946,13.4075626012,2.69116936266,16.0824960704,32.6817896323,1.10328564899,0.0,1.10328564899
 05/30  08:00:00,142.558554086,3.44094147577,20.411154235,0.0472176830376,48.2474882111,70.4033123869,2.18779855489,0.0,2.18779855489
 05/30  09:00:00,138.861658181,3.55634833664,24.9946405809,0.0,48.2474882111,62.0547409583,1.10394821801,0.0,1.10394821801
 05/30  10:00:00,139.92614995,3.69663395582,27.8454401371,0.0,48.2474882111,60.1281475517,2.18793765165,0.0,2.18793765165
 05/30  11:00:00,144.201141488,3.87812368876,30.0123485354,0.0,48.2474882111,62.0547409583,1.10433744724,0.0,1.10433744724
 05/30  12:00:00,142.770856727,3.66596388852,29.3385720819,0.0,48.2474882111,61.5103924513,2.18902365364,0.0,2.18902365364
 05/30  13:00:00,149.215297642,4.25627485811,33.0428590148,0.0,48.2474882111,63.6602354638,2.18913325196,0.0,2.18913325196
 05/30  14:00:00,148.617015541,4.37729403934,35.8556456451,0.0,48.2474882111,60.1281475517,2.18798860415,0.0,2.18798860415
 05/30  15:00:00,152.732965976,4.7575037643,39.5913863549,0.0,48.2474882111,60.1281475517,1.10385333653,0.0,1.10385333653
 05/30  16:00:00,161.646383315,5.55642139716,44.8159959512,0.0,48.2474882111,63.0180376616,2.18836713413,0.0,2.18836713413
 05/30  17:00:00,149.805643064,5.46872255412,44.0078681961,0.0,37.5258241642,62.7947880557,1.10365613213,0.0,1.10365613213
 05/30  18:00:00,101.991207643,3.94487913706,35.2155493409,0.0,26.8041601173,36.0181789539,1.10347360485,0.0,1.10347360485
 05/30  19:00:00,96.6731927316,3.61436088049,32.7968438946,0.0,26.8041601173,33.4493877451,1.1032329483,0.0,1.1032329483
 05/30  20:00:00,82.6926564009,3.19944672884,27.9117177859,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/30  21:00:00,85.4503328403,3.13345574318,24.6177808154,0.0,16.0824960704,26.8041601173,1.10304128016,0.0,1.10304128016
 05/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294202134,0.0,1.10294202134
 05/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294236323,0.0,1.10294236323
 05/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293653494,0.0,1.10293653494
 05/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  06:00:00,62.8726217414,3.32528957426,24.5984257714,0.734306184321,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  07:00:00,74.0747715406,3.09692335946,21.1437738178,1.0613485666,16.0824960704,32.6817896323,1.10315584993,0.0,1.10315584993
 05/31  08:00:00,147.897879607,3.57786621625,25.6607726991,0.0,48.2474882111,70.4033123869,2.18784480918,0.0,2.18784480918
 05/31  09:00:00,143.019251458,3.53565499494,29.1729271993,0.0,48.2474882111,62.0547409583,1.10397118164,0.0,1.10397118164
 05/31  10:00:00,143.049433747,3.59374130195,31.0716165878,0.0,48.2474882111,60.1281475517,2.18797552614,0.0,2.18797552614
 05/31  11:00:00,147.904841627,3.8075021634,33.7866702005,0.0,48.2474882111,62.0547409583,1.10435162199,0.0,1.10435162199
 05/31  12:00:00,148.760056691,3.74892694273,35.2448089917,0.0,48.2474882111,61.5103924513,2.18904064482,0.0,2.18904064482
 05/31  13:00:00,155.812135757,4.42742774924,39.468544239,0.0,48.2474882111,63.6602354638,2.18913747558,0.0,2.18913747558
 05/31  14:00:00,154.042333492,4.5814604575,41.076797178,0.0,48.2474882111,60.1281475517,2.18798484602,0.0,2.18798484602
 05/31  15:00:00,157.610745479,4.83878781793,44.3878818046,0.0,48.2474882111,60.1281475517,1.10384803674,0.0,1.10384803674
 05/31  16:00:00,165.443947923,5.32053835611,48.8494436006,0.0,48.2474882111,63.0180376616,2.18834480018,0.0,2.18834480018
 05/31  17:00:00,154.410904505,5.3015116908,48.7803405003,0.0,37.5258241642,62.7947880557,1.1036446378,0.0,1.1036446378
 05/31  18:00:00,105.102057563,3.69556431696,38.5757140805,0.0,26.8041601173,36.0181789539,1.10346193308,0.0,1.10346193308
 05/31  19:00:00,99.0434788916,3.40296437558,35.3785265595,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/31  20:00:00,85.6245692356,3.13315404877,30.9099233008,0.0,16.0824960704,28.0885557216,1.10331416571,0.0,1.10331416571
 05/31  21:00:00,89.6930317353,3.09854157599,28.8953938776,0.0,16.0824960704,26.8041601173,1.10303752157,0.0,1.10303752157
 05/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294238773,0.0,1.10294238773
 05/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293698722,0.0,1.10293698722
 06/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294065162,0.0,1.10294065162
 06/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  06:00:00,64.4711078061,3.37225170336,26.6167733656,0.267482525751,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  07:00:00,76.2328976782,3.09692335946,24.0179266868,0.345321835221,16.0824960704,32.6817896323,1.10313797668,0.0,1.10313797668
 06/01  08:00:00,156.310753865,3.79894493422,33.8525682384,0.0,48.2474882111,70.4033123869,2.18779259548,0.0,2.18779259548
 06/01  09:00:00,156.537397232,4.17333806678,42.0533899018,0.0,48.2474882111,62.0547409583,1.10393617495,0.0,1.10393617495
 06/01  10:00:00,162.34312827,4.66904519876,49.2900072143,0.0,48.2474882111,60.1281475517,2.18789636759,0.0,2.18789636759
 06/01  11:00:00,171.889127875,5.14689782421,56.4315607876,0.0,48.2474882111,62.0547409583,1.1043038587,0.0,1.1043038587
 06/01  12:00:00,173.686173129,4.99970248531,58.9201498869,0.0,48.2474882111,61.5103924513,2.18893527091,0.0,2.18893527091
 06/01  13:00:00,180.098244103,5.89592252971,62.2861578044,0.0,48.2474882111,63.6602354638,2.18901862292,0.0,2.18901862292
 06/01  14:00:00,179.357792706,6.20811309716,64.7656037519,0.0,48.2474882111,60.1281475517,2.18803852341,0.0,2.18803852341
 06/01  15:00:00,185.920235953,7.01327164005,70.5228884564,0.0,48.2474882111,60.1281475517,1.10378801519,0.0,1.10378801519
 06/01  16:00:00,193.132429358,7.74095825844,74.1175051329,0.0,48.2474882111,63.0180376616,2.18820274308,0.0,2.18820274308
 06/01  17:00:00,174.647112471,6.8860520888,67.4320080687,0.0,37.5258241642,62.7947880557,1.10358412374,0.0,1.10358412374
 06/01  18:00:00,120.410649123,4.48317926151,53.0966906966,0.0,26.8041601173,36.0181789539,1.10340650299,0.0,1.10340650299
 06/01  19:00:00,112.930075025,4.0818823769,48.5862046915,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/01  20:00:00,95.2088088101,3.41963208916,40.2076848348,0.0,16.0824960704,28.0885557216,1.10326886277,0.0,1.10326886277
 06/01  21:00:00,96.9893618395,3.23018346277,36.060082095,0.0,16.0824960704,26.8041601173,1.10303236735,0.0,1.10303236735
 06/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  23:00:00,41.3514033099,0.182263305851,2.23295580439,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  24:00:00,43.2445489782,0.364526611702,3.94383816685,0.0,2.68041601173,21.4433280938,1.10298389801,0.0,1.10298389801
 06/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102940734,0.0,1.102940734
 06/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298674352,0.0,1.10298674352
 06/02  06:00:00,66.591489462,3.48248697843,28.846047305,0.0483549672101,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  07:00:00,77.0877866569,3.09692335946,25.074591368,0.143546132735,16.0824960704,32.6817896323,1.10337700594,0.0,1.10337700594
 06/02  08:00:00,158.170849374,3.98669849213,35.5249101903,0.0,48.2474882111,70.4033123869,1.10395548282,0.0,1.10395548282
 06/02  09:00:00,160.746817784,4.42796755835,46.0081809618,0.0,48.2474882111,62.0547409583,2.18805654612,0.0,2.18805654612
 06/02  10:00:00,169.636402785,5.08712332696,56.165203601,0.0,48.2474882111,60.1281475517,1.10405460159,0.0,1.10405460159
 06/02  11:00:00,180.666454331,5.76101246641,64.5947726016,0.0,48.2474882111,62.0547409583,2.18839062589,0.0,2.18839062589
 06/02  12:00:00,181.239548825,5.66976061077,65.8034674579,0.0,48.2474882111,61.5103924513,2.1894152706,0.0,2.1894152706
 06/02  13:00:00,189.57013031,6.70202642386,70.9519401171,0.0,48.2474882111,63.6602354638,2.18877840596,0.0,2.18877840596
 06/02  14:00:00,183.426823915,6.64191266423,68.4008353938,0.0,48.2474882111,60.1281475517,2.18774825021,0.0,2.18774825021
 06/02  15:00:00,183.900076838,6.80905802715,68.7069429537,0.0,48.2474882111,60.1281475517,1.10383761488,0.0,1.10383761488
 06/02  16:00:00,190.034598191,7.18741432394,71.5732179005,0.0,48.2474882111,63.0180376616,1.10416675925,0.0,1.10416675925
 06/02  17:00:00,168.599176976,6.06341172418,62.2067129377,0.0,37.5258241642,62.7947880557,2.18752792725,0.0,2.18752792725
 06/02  18:00:00,110.817736384,3.89224322318,44.0947139951,0.0,26.8041601173,36.0181789539,1.10339964032,0.0,1.10339964032
 06/02  19:00:00,102.966621232,3.54006980041,39.1645634755,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/02  20:00:00,91.4290027612,3.20075034065,36.6467605345,0.0,16.0824960704,28.0885557216,1.10334360855,0.0,1.10334360855
 06/02  21:00:00,96.7465812301,3.13975764532,35.907727303,0.0,16.0824960704,26.8041601173,1.10303100767,0.0,1.10303100767
 06/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294117211,0.0,1.10294117211
 06/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293620218,0.0,1.10293620218
 06/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292308488,0.0,1.10292308488
 06/03  06:00:00,72.5722200357,3.69430861415,34.6633112102,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/03  07:00:00,71.8564995839,3.09692335946,36.8093935955,0.0,5.36083202345,26.5809105114,1.10313430325,0.0,1.10313430325
 06/03  08:00:00,99.1848404817,3.09692335946,37.9757721782,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 06/03  09:00:00,103.841405293,3.09692335946,40.3846446817,0.0,26.8041601173,33.5472370403,1.10337089248,0.0,1.10337089248
 06/03  10:00:00,105.501804726,3.10002583122,43.0052383464,0.0,26.8041601173,32.583940337,1.10336611764,0.0,1.10336611764
 06/03  11:00:00,108.847791183,3.12460223395,44.0789560929,0.0,26.8041601173,34.8316326447,1.10345199184,0.0,1.10345199184
 06/03  12:00:00,104.628679086,3.18479689783,41.084044936,0.0,26.8041601173,33.5472370403,1.10342897024,0.0,1.10342897024
 06/03  13:00:00,101.598640015,3.21239035033,40.595203622,0.0,26.8041601173,30.9784458315,1.10339710626,0.0,1.10339710626
 06/03  14:00:00,75.1273245689,3.15521108757,42.5907220611,0.0,8.04124803518,21.3317032909,1.10327351487,0.0,1.10327351487
 06/03  15:00:00,75.6691610195,3.15689303069,44.415272173,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 06/03  16:00:00,75.5142484911,3.14940142202,43.9467523522,0.0,8.04124803518,20.3684065876,1.10323732802,0.0,1.10323732802
 06/03  17:00:00,61.6950595596,3.09692335946,37.9001906174,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/03  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305302709,0.0,1.10305302709
 06/03  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300192343,0.0,1.10300192343
 06/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293266944,0.0,1.10293266944
 06/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292200322,0.0,1.10292200322
 06/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290218724,0.0,1.10290218724
 06/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290643881,0.0,1.10290643881
 06/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  08:00:00,41.6852652575,1.82122986292,21.0926832184,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  09:00:00,46.5579681261,2.54572727344,25.2408886764,0.0,2.68041601173,16.0824960704,1.10294278486,0.0,1.10294278486
 06/04  10:00:00,41.0783036396,2.07278711705,20.2341643463,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  11:00:00,45.1157517049,2.41828380851,23.9261157202,0.0,2.68041601173,16.0824960704,1.10302673261,0.0,1.10302673261
 06/04  12:00:00,33.0831502846,1.24946398738,13.062334121,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  13:00:00,34.3344480844,1.27888762982,14.2842082784,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  14:00:00,31.6980222514,1.0601716628,11.8664984124,0.0,2.68041601173,16.0824960704,1.10311207703,0.0,1.10311207703
 06/04  15:00:00,41.7568303657,1.84717324224,21.1383049473,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  16:00:00,42.9621980312,1.99374500914,22.1971008459,0.0,2.68041601173,16.0824960704,1.10295949409,0.0,1.10295949409
 06/04  17:00:00,48.2510328952,2.42053301636,27.0591477027,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  18:00:00,45.4611534949,2.25655596765,24.433245351,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  19:00:00,47.4161954516,2.4300955318,26.2147477436,0.0,2.68041601173,16.0824960704,1.10295874663,0.0,1.10295874663
 06/04  20:00:00,47.3514500769,1.8692995662,19.3087983345,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  21:00:00,41.99085052,0.681464504798,7.73403383903,0.0,2.68041601173,16.0824960704,1.10305425818,0.0,1.10305425818
 06/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290507461,0.0,1.10290507461
 06/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293942477,0.0,1.10293942477
 06/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303139266,0.0,1.10303139266
 06/05  06:00:00,70.2693575257,3.61355707872,32.4412002356,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  07:00:00,83.4125907511,3.09692335946,31.5429415949,0.0,16.0824960704,32.6817896323,1.10339171076,0.0,1.10339171076
 06/05  08:00:00,159.937592029,3.82653297766,37.4518183596,0.0,48.2474882111,70.4033123869,1.10378653602,0.0,1.10378653602
 06/05  09:00:00,158.70797766,4.18765819754,44.2096501993,0.0,48.2474882111,62.0547409583,2.18794823083,0.0,2.18794823083
 06/05  10:00:00,166.87882931,4.7353225736,53.7594308796,0.0,48.2474882111,60.1281475517,1.10397406005,0.0,1.10397406005
 06/05  11:00:00,176.030734333,5.14335611202,60.5767089575,0.0,48.2474882111,62.0547409583,2.18859683359,0.0,2.18859683359
 06/05  12:00:00,175.211713939,4.92065205883,60.524741124,0.0,48.2474882111,61.5103924513,2.18934768188,0.0,2.18934768188
 06/05  13:00:00,183.576483807,5.73709246002,65.9232275785,0.0,48.2474882111,63.6602354638,2.1891449611,0.0,2.1891449611
 06/05  14:00:00,181.332284907,5.82603669743,67.1221723526,0.0,48.2474882111,60.1281475517,1.10390883936,0.0,1.10390883936
 06/05  15:00:00,183.835128643,6.31914634648,69.1319064393,0.0,48.2474882111,60.1281475517,1.10377916834,0.0,1.10377916834
 06/05  16:00:00,190.489656124,6.99585099344,72.2198391642,0.0,48.2474882111,63.0180376616,2.18826867155,0.0,2.18826867155
 06/05  17:00:00,176.452034502,6.68531712798,69.4376650599,0.0,37.5258241642,62.7947880557,1.10360474007,0.0,1.10360474007
 06/05  18:00:00,125.303945513,4.67672631225,57.7964400358,0.0,26.8041601173,36.0181789539,1.10344714779,0.0,1.10344714779
 06/05  19:00:00,117.939660265,4.1448052058,53.5328671031,0.0,26.8041601173,33.4493877451,1.10323591653,0.0,1.10323591653
 06/05  20:00:00,102.834301774,3.41303876015,47.8397711276,0.0,16.0824960704,28.0885557216,1.10329469771,0.0,1.10329469771
 06/05  21:00:00,105.425973781,3.249258404,44.4776190949,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  23:00:00,46.6733709212,0.546789917553,7.190396804,0.0,2.68041601173,21.4433280938,1.10293945149,0.0,1.10293945149
 06/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293550891,0.0,1.10293550891
 06/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293869601,0.0,1.10293869601
 06/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  06:00:00,71.500267936,3.77169090299,33.5139768217,0.0,5.36083202345,21.4433280938,1.10299999732,0.0,1.10299999732
 06/06  07:00:00,84.1021304441,3.10824044363,32.2211642037,0.0,16.0824960704,32.6817896323,1.10333111605,0.0,1.10333111605
 06/06  08:00:00,169.023785401,4.79971452147,45.5648301875,0.0,48.2474882111,70.4033123869,1.10383536914,0.0,1.10383536914
 06/06  09:00:00,169.194502276,5.2013830675,53.6824499452,0.0,48.2474882111,62.0547409583,1.10386868163,0.0,1.10386868163
 06/06  10:00:00,175.170833537,5.49410004848,61.2926576321,0.0,48.2474882111,60.1281475517,2.1881034619,0.0,2.1881034619
 06/06  11:00:00,184.121991453,5.74420903982,68.0671131501,0.0,48.2474882111,62.0547409583,1.10414282999,0.0,1.10414282999
 06/06  12:00:00,184.663857925,5.48471289692,69.4128242715,0.0,48.2474882111,61.5103924513,2.18904609122,0.0,2.18904609122
 06/06  13:00:00,191.636667535,6.24661156729,73.473892199,0.0,48.2474882111,63.6602354638,2.18906756091,0.0,2.18906756091
 06/06  14:00:00,187.807839305,6.37280786858,73.0509555794,0.0,48.2474882111,60.1281475517,2.18804331104,0.0,2.18804331104
 06/06  15:00:00,190.637552574,6.92249579078,75.330980926,0.0,48.2474882111,60.1281475517,1.10377540686,0.0,1.10377540686
 06/06  16:00:00,197.631014071,7.60664294322,78.7504051614,0.0,48.2474882111,63.0180376616,2.18812433498,0.0,2.18812433498
 06/06  17:00:00,177.483375819,6.54315227336,70.611171232,0.0,37.5258241642,62.7947880557,1.10354063597,0.0,1.10354063597
 06/06  18:00:00,118.224814111,4.18351652244,51.2105184228,0.0,26.8041601173,36.0181789539,1.10345074178,0.0,1.10345074178
 06/06  19:00:00,111.772201108,3.83999606337,47.6702170883,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/06  20:00:00,98.5434949364,3.35090280816,43.6111002421,0.0,16.0824960704,28.0885557216,1.10331160576,0.0,1.10331160576
 06/06  21:00:00,102.125859013,3.22272996349,41.2040327681,0.0,16.0824960704,26.8041601173,1.10302693022,0.0,1.10302693022
 06/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  23:00:00,44.2802598019,0.364526611702,4.97954899053,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  24:00:00,41.2768029005,0.182263305851,2.15835539499,0.0,2.68041601173,21.4433280938,1.10299104994,0.0,1.10299104994
 06/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293320834,0.0,1.10293320834
 06/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030295222,0.0,1.1030295222
 06/07  06:00:00,74.8371824932,4.05695525206,36.5656270298,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  07:00:00,89.346586288,3.09692335946,37.4769371318,0.0,16.0824960704,32.6817896323,1.10339941288,0.0,1.10339941288
 06/07  08:00:00,170.524814841,4.36284967364,47.502724475,0.0,48.2474882111,70.4033123869,1.10390428649,0.0,1.10390428649
 06/07  09:00:00,166.162223416,4.57928615648,51.2722679956,0.0,48.2474882111,62.0547409583,2.18775625882,0.0,2.18775625882
 06/07  10:00:00,169.162771142,4.83159189607,55.9471033893,0.0,48.2474882111,60.1281475517,1.10407709312,0.0,1.10407709312
 06/07  11:00:00,180.040192494,5.57073008579,64.1587931444,0.0,48.2474882111,62.0547409583,2.18855113007,0.0,2.18855113007
 06/07  12:00:00,181.956814762,5.47746459352,66.7130294122,0.0,48.2474882111,61.5103924513,2.18891678971,0.0,2.18891678971
 06/07  13:00:00,189.460452078,6.123009845,71.4212784641,0.0,48.2474882111,63.6602354638,2.18875147996,0.0,2.18875147996
 06/07  14:00:00,190.985588677,6.32679718582,76.2747156348,0.0,48.2474882111,60.1281475517,1.10381196454,0.0,1.10381196454
 06/07  15:00:00,196.322552485,6.96237487851,80.9761017498,0.0,48.2474882111,60.1281475517,1.61459437758,0.0,1.61459437758
