Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/07  16:00:00,202.413518559,7.73947457636,83.4000780162,0.0,48.2474882111,63.0180376616,1.67699903851,0.0,1.67699903851
 06/07  17:00:00,185.991322158,7.16494469278,78.4973251508,0.0,37.5258241642,62.7947880557,1.10364283284,0.0,1.10364283284
 06/07  18:00:00,128.009371023,4.49348511799,60.6851067399,0.0,26.8041601173,36.0181789539,1.10339792574,0.0,1.10339792574
 06/07  19:00:00,120.039480192,4.03267382666,55.7448184092,0.0,26.8041601173,33.4493877451,1.1032568031,0.0,1.1032568031
 06/07  20:00:00,104.175870797,3.44452068193,49.1498582293,0.0,16.0824960704,28.0885557216,1.10331574554,0.0,1.10331574554
 06/07  21:00:00,106.164957357,3.28297072909,45.1828903459,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  23:00:00,46.5257056527,0.546789917553,7.04273153551,0.0,2.68041601173,21.4433280938,1.10293275927,0.0,1.10293275927
 06/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  01:00:00,46.8599011618,0.546789917553,7.37692704459,0.0,2.68041601173,21.4433280938,1.10297029821,0.0,1.10297029821
 06/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293204917,0.0,1.10293204917
 06/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  06:00:00,77.0016519708,4.33322155802,38.4538302014,0.0,5.36083202345,21.4433280938,1.10299644619,0.0,1.10299644619
 06/08  07:00:00,92.8831759587,3.09820617969,41.0122439823,0.0,16.0824960704,32.6817896323,1.10334376952,0.0,1.10334376952
 06/08  08:00:00,175.832412997,4.54570844993,52.6274638555,0.0,48.2474882111,70.4033123869,1.10384519378,0.0,1.10384519378
 06/08  09:00:00,171.722341419,4.75496011257,56.6567120426,0.0,48.2474882111,62.0547409583,1.10387331334,0.0,1.10387331334
 06/08  10:00:00,172.682940222,4.85724558917,59.4416187759,0.0,48.2474882111,60.1281475517,2.18809373305,0.0,2.18809373305
 06/08  11:00:00,176.533150697,5.08562224186,61.1368591913,0.0,48.2474882111,62.0547409583,1.10412894821,0.0,1.10412894821
 06/08  12:00:00,175.916440887,5.09699040307,61.0531297274,0.0,48.2474882111,61.5103924513,2.18899405692,0.0,2.18899405692
 06/08  13:00:00,184.339819081,6.09914679041,66.3245085215,0.0,48.2474882111,63.6602354638,2.18899184808,0.0,2.18899184808
 06/08  14:00:00,180.497670008,6.00047183242,66.1131223187,0.0,48.2474882111,60.1281475517,2.18795861934,0.0,2.18795861934
 06/08  15:00:00,174.897887481,5.69822196766,60.8155896561,0.0,48.2474882111,60.1281475517,1.10372920431,0.0,1.10372920431
 06/08  16:00:00,173.731925742,5.75582099966,56.7021387752,0.0,48.2474882111,63.0180376616,2.18824892912,0.0,2.18824892912
 06/08  17:00:00,158.463106331,5.26793922667,52.8661147905,0.0,37.5258241642,62.7947880557,1.10360467117,0.0,1.10360467117
 06/08  18:00:00,110.774368789,3.6743668515,44.2692227722,0.0,26.8041601173,36.0181789539,1.10339935037,0.0,1.10339935037
 06/08  19:00:00,105.604151449,3.429521388,41.9126421049,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/08  20:00:00,93.7891050307,3.12831580386,39.0792973407,0.0,16.0824960704,28.0885557216,1.10333279223,0.0,1.10333279223
 06/08  21:00:00,98.9617267521,3.09801681174,38.1646136587,0.0,16.0824960704,26.8041601173,1.10302377744,0.0,1.10302377744
 06/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293140471,0.0,1.10293140471
 06/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293658698,0.0,1.10293658698
 06/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302680791,0.0,1.10302680791
 06/09  06:00:00,74.7887712282,3.95576616037,36.6184048564,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  07:00:00,88.0636226449,3.09692335946,36.1939734887,0.0,16.0824960704,32.6817896323,1.10333954587,0.0,1.10333954587
 06/09  08:00:00,169.858271913,4.2515789577,46.9474522634,0.0,48.2474882111,70.4033123869,1.10381215811,0.0,1.10381215811
 06/09  09:00:00,164.306286344,4.36786140297,49.6277556772,0.0,48.2474882111,62.0547409583,2.18796154014,0.0,2.18796154014
 06/09  10:00:00,161.372451039,4.53822162466,48.4501535574,0.0,48.2474882111,60.1281475517,1.10396552225,0.0,1.10396552225
 06/09  11:00:00,166.046174372,4.88781596751,50.8476891412,0.0,48.2474882111,62.0547409583,2.18853600632,0.0,2.18853600632
 06/09  12:00:00,169.440274269,4.82817898301,54.8457745293,0.0,48.2474882111,61.5103924513,2.18922646704,0.0,2.18922646704
 06/09  13:00:00,180.698226543,5.57429432782,63.2077684461,0.0,48.2474882111,63.6602354638,2.18898089639,0.0,2.18898089639
 06/09  14:00:00,181.22153205,5.65822363022,67.1792325625,0.0,48.2474882111,60.1281475517,1.1038278803,0.0,1.1038278803
 06/09  15:00:00,188.9743769,6.37791879605,74.2123822469,0.0,48.2474882111,60.1281475517,1.1038479772,0.0,1.1038479772
 06/09  16:00:00,197.315763753,7.30502808601,78.7367697002,0.0,48.2474882111,63.0180376616,2.18803629425,0.0,2.18803629425
 06/09  17:00:00,175.317208865,6.7324730111,68.2556835401,0.0,37.5258241642,62.7947880557,1.10361213161,0.0,1.10361213161
 06/09  18:00:00,122.433960916,4.46330836388,55.1398733867,0.0,26.8041601173,36.0181789539,1.10343522778,0.0,1.10343522778
 06/09  19:00:00,119.081602449,4.2063270688,54.6132874238,0.0,26.8041601173,33.4493877451,1.10326066495,0.0,1.10326066495
 06/09  20:00:00,103.004753337,3.39242563527,48.0308358152,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/09  21:00:00,103.835048444,3.21887631951,42.9170758433,0.0,16.0824960704,26.8041601173,1.10304878102,0.0,1.10304878102
 06/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  23:00:00,41.7630418452,0.182263305851,2.64459433966,0.0,2.68041601173,21.4433280938,1.1029364901,0.0,1.1029364901
 06/09  24:00:00,43.825972341,0.364526611702,4.52526152966,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293110864,0.0,1.10293110864
 06/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293633631,0.0,1.10293633631
 06/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  06:00:00,70.6846740689,3.5167685224,32.9533053351,0.0,5.36083202345,21.4433280938,1.10299190127,0.0,1.10299190127
 06/10  07:00:00,66.4461074683,3.09692335946,31.3990014799,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/10  08:00:00,95.635411748,3.11826700891,34.4049997951,0.0,26.8041601173,31.2995447326,1.10322041817,0.0,1.10322041817
 06/10  09:00:00,103.042914901,3.26642019692,39.416657452,0.0,26.8041601173,33.5472370403,1.10344814149,0.0,1.10344814149
 06/10  10:00:00,108.858847801,3.40629679535,46.0560104569,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 06/10  11:00:00,116.348316164,3.46441324614,51.2396700617,0.0,26.8041601173,34.8316326447,1.10343764992,0.0,1.10343764992
 06/10  12:00:00,117.841147582,3.51719605601,53.9641142741,0.0,26.8041601173,33.5472370403,1.10341076247,0.0,1.10341076247
 06/10  13:00:00,117.877911085,3.66203031213,56.4248347304,0.0,26.8041601173,30.9784458315,1.10333909906,0.0,1.10333909906
 06/10  14:00:00,90.5619276291,3.45796363394,57.722572575,0.0,8.04124803518,21.3317032909,1.1032363266,0.0,1.1032363266
 06/10  15:00:00,87.1645247302,3.47596547711,55.5915634373,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 06/10  16:00:00,84.8727875868,3.51433529841,52.9403575715,0.0,8.04124803518,20.3684065876,1.10318610905,0.0,1.10318610905
 06/10  17:00:00,77.8803929593,3.45118348914,53.7312638874,0.0,2.68041601173,18.0090894769,1.10299545209,0.0,1.10299545209
 06/10  18:00:00,39.8684142706,1.69427232441,19.40278977,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  19:00:00,34.0516947842,1.13206215552,14.1482804525,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  20:00:00,40.0977391117,1.0601716628,12.8642152727,0.0,2.68041601173,16.0824960704,1.10285830333,0.0,1.10285830333
 06/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294178538,0.0,1.10294178538
 06/10  23:00:00,42.2165525209,0.546789917553,8.09441042717,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293697259,0.0,1.10293697259
 06/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290552582,0.0,1.10290552582
 06/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294760733,0.0,1.10294760733
 06/11  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290824613,0.0,1.10290824613
 06/11  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  10:00:00,27.1654386181,0.546789917553,7.84729652439,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  11:00:00,32.5223069741,0.950813679286,12.8001411186,0.0,2.68041601173,16.0824960704,1.10302577798,0.0,1.10302577798
 06/11  12:00:00,30.4134010754,0.881620376091,10.7604285231,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  13:00:00,32.7142992472,1.08447343691,12.8584736341,0.0,2.68041601173,16.0824960704,1.10310811273,0.0,1.10310811273
 06/11  14:00:00,38.1633334498,1.51734742531,17.8746338483,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  15:00:00,46.7803399347,2.099738379,25.9092493795,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  16:00:00,47.2235105964,2.21850828698,26.2336501332,0.0,2.68041601173,16.0824960704,1.10295594979,0.0,1.10295594979
 06/11  17:00:00,48.5375417113,2.41228576543,27.3539037696,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  18:00:00,46.7752393053,2.26690543631,25.7369816928,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  19:00:00,47.3357877628,2.40410216713,26.1603334195,0.0,2.68041601173,16.0824960704,1.10295739117,0.0,1.10295739117
 06/11  20:00:00,43.1563617614,1.36394383922,15.619065746,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  21:00:00,40.9603758967,0.546789917553,6.83823380292,0.0,2.68041601173,16.0824960704,1.10299617498,0.0,1.10299617498
 06/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  23:00:00,38.6758149157,0.364526611702,4.73593612782,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  24:00:00,35.8236592038,0.182263305851,2.06604372179,0.0,2.68041601173,16.0824960704,1.10290072254,0.0,1.10290072254
 06/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292626791,0.0,1.10292626791
 06/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302252732,0.0,1.10302252732
 06/12  06:00:00,73.1940789018,4.05481290132,34.9246657891,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  07:00:00,85.9310108632,3.0981481272,34.0601369393,0.0,16.0824960704,32.6817896323,1.10335713709,0.0,1.10335713709
 06/12  08:00:00,166.998796911,4.31050475072,44.0290514684,0.0,48.2474882111,70.4033123869,1.10389078193,0.0,1.10389078193
 06/12  09:00:00,162.829218879,4.42571099397,48.0928386217,0.0,48.2474882111,62.0547409583,2.18774274642,0.0,2.18774274642
 06/12  10:00:00,166.549476819,4.8008314843,53.3645694779,0.0,48.2474882111,60.1281475517,1.10403415718,0.0,1.10403415718
 06/12  11:00:00,175.847407744,5.52249944007,60.0142390401,0.0,48.2474882111,62.0547409583,2.18849986118,0.0,2.18849986118
 06/12  12:00:00,177.744720906,5.406185668,62.572214481,0.0,48.2474882111,61.5103924513,2.18889385224,0.0,2.18889385224
 06/12  13:00:00,186.11904956,6.32970521762,67.8731805736,0.0,48.2474882111,63.6602354638,1.10433117641,0.0,1.10433117641
 06/12  14:00:00,185.513210797,6.43429949374,70.6948354462,0.0,48.2474882111,60.1281475517,2.18802862774,0.0,2.18802862774
 06/12  15:00:00,190.301313718,6.95537582854,74.9618620328,0.0,48.2474882111,60.1281475517,1.10383072701,0.0,1.10383072701
 06/12  16:00:00,196.265538627,7.51990580047,77.4716668594,0.0,48.2474882111,63.0180376616,2.18818735812,0.0,2.18818735812
 06/12  17:00:00,179.913678427,6.8125291569,72.7720969559,0.0,37.5258241642,62.7947880557,1.10355427003,0.0,1.10355427003
 06/12  18:00:00,122.966579487,4.27213370244,55.8636666198,0.0,26.8041601173,36.0181789539,1.10345111188,0.0,1.10345111188
 06/12  19:00:00,116.656698184,3.92170199731,52.4730082306,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/12  20:00:00,102.462366293,3.3923783141,47.488496093,0.0,16.0824960704,28.0885557216,1.10330490399,0.0,1.10330490399
 06/12  21:00:00,105.698010659,3.24680763974,44.7521067375,0.0,16.0824960704,26.8041601173,1.10302096694,0.0,1.10302096694
 06/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  23:00:00,46.4418246166,0.546789917553,6.95885049945,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297864644,0.0,1.10297864644
 06/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293362679,0.0,1.10293362679
 06/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302041588,0.0,1.10302041588
 06/13  06:00:00,72.1150511084,3.9392519538,33.9611989433,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  07:00:00,82.9816811252,3.09692335946,31.112031969,0.0,16.0824960704,32.6817896323,1.10336144258,0.0,1.10336144258
 06/13  08:00:00,167.060784997,4.42706014198,43.9744841631,0.0,48.2474882111,70.4033123869,1.10394682883,0.0,1.10394682883
 06/13  09:00:00,165.422719704,4.83434447518,50.2777059649,0.0,48.2474882111,62.0547409583,2.18796260991,0.0,2.18796260991
 06/13  10:00:00,170.40736654,5.35950409455,56.6637865885,0.0,48.2474882111,60.1281475517,1.10395124688,0.0,1.10395124688
 06/13  11:00:00,176.986393297,5.76926209739,60.906461936,0.0,48.2474882111,62.0547409583,2.18846536543,0.0,2.18846536543
 06/13  12:00:00,174.382613433,5.37519033313,59.241102343,0.0,48.2474882111,61.5103924513,2.18909866456,0.0,2.18909866456
 06/13  13:00:00,182.503534959,6.22209720478,64.3652739855,0.0,48.2474882111,63.6602354638,2.18881283567,0.0,2.18881283567
 06/13  14:00:00,180.90911183,6.29539986745,66.2296361058,0.0,48.2474882111,60.1281475517,1.10374547278,0.0,1.10374547278
 06/13  15:00:00,184.631552351,6.97952019275,69.2679563015,0.0,48.2474882111,60.1281475517,1.10375608879,0.0,1.10375608879
 06/13  16:00:00,193.301824374,7.92770658198,74.1001518256,0.0,48.2474882111,63.0180376616,2.1883572294,0.0,2.1883572294
 06/13  17:00:00,180.213378157,7.46629117303,72.41803467,0.0,37.5258241642,62.7947880557,1.10362033008,0.0,1.10362033008
 06/13  18:00:00,125.973334049,5.06847828388,58.0740765998,0.0,26.8041601173,36.0181789539,1.10342252557,0.0,1.10342252557
 06/13  19:00:00,115.376164368,4.51679243148,50.5973839797,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/13  20:00:00,94.6371265193,3.51085091485,39.5447837184,0.0,16.0824960704,28.0885557216,1.10326689742,0.0,1.10326689742
 06/13  21:00:00,94.4982803019,3.26816820262,33.5310158175,0.0,16.0824960704,26.8041601173,1.10302263634,0.0,1.10302263634
 06/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  23:00:00,44.9465028686,0.546789917553,5.46352875137,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029667758,0.0,1.1029667758
 06/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292676936,0.0,1.10292676936
 06/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301515303,0.0,1.10301515303
 06/14  06:00:00,64.6630738673,3.57383156862,26.8735465627,0.00109552457063,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  07:00:00,73.5519263608,3.09692335946,21.6698926543,0.0123845503307,16.0824960704,32.6817896323,1.10331179609,0.0,1.10331179609
 06/14  08:00:00,151.216711926,4.116631533,28.4408397012,0.0,48.2474882111,70.4033123869,1.10391762524,0.0,1.10391762524
 06/14  09:00:00,146.784558571,4.38759839457,32.0862909125,0.0,48.2474882111,62.0547409583,2.18768241035,0.0,2.18768241035
 06/14  10:00:00,149.18836799,4.73846119432,36.0658309389,0.0,48.2474882111,60.1281475517,1.10400720342,0.0,1.10400720342
 06/14  11:00:00,156.328278868,5.1604325961,40.8571770084,0.0,48.2474882111,62.0547409583,2.188343454,0.0,2.188343454
 06/14  12:00:00,159.280178123,4.98260863811,44.5312487285,0.0,48.2474882111,61.5103924513,2.18919702531,0.0,2.18919702531
 06/14  13:00:00,169.1918946,5.75342116145,51.5223096695,0.0,48.2474882111,63.6602354638,2.18889820769,0.0,2.18889820769
 06/14  14:00:00,168.116743939,5.83988676111,53.8927813207,0.0,48.2474882111,60.1281475517,1.10378235432,0.0,1.10378235432
 06/14  15:00:00,174.358541403,6.49900424352,59.4754613021,0.0,48.2474882111,60.1281475517,1.10379039634,0.0,1.10379039634
 06/14  16:00:00,182.20795969,7.20031489052,63.733678833,0.0,48.2474882111,63.0180376616,2.18820544614,0.0,2.18820544614
 06/14  17:00:00,170.07344008,6.70327722565,63.0411105403,0.0,37.5258241642,62.7947880557,1.10353123922,0.0,1.10353123922
 06/14  18:00:00,119.58078091,4.52193584854,52.2280658967,0.0,26.8041601173,36.0181789539,1.10344219723,0.0,1.10344219723
 06/14  19:00:00,110.898574339,3.97584194526,46.6607444372,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/14  20:00:00,94.6686401786,3.36781977426,39.7193285182,0.0,16.0824960704,28.0885557216,1.10328114755,0.0,1.10328114755
 06/14  21:00:00,97.4329703092,3.21351131607,36.5203627114,0.0,16.0824960704,26.8041601173,1.10302386369,0.0,1.10302386369
 06/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293453229,0.0,1.10293453229
 06/14  24:00:00,45.416104924,0.546789917553,5.93313080684,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293298181,0.0,1.10293298181
 06/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301553097,0.0,1.10301553097
 06/15  06:00:00,70.9660200978,3.86447916841,32.886940718,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  07:00:00,83.8524825377,3.09692335946,31.9828333815,0.0,16.0824960704,32.6817896323,1.10332381777,0.0,1.10332381777
 06/15  08:00:00,162.038685882,4.15141808144,39.2280271084,0.0,48.2474882111,70.4033123869,1.10390636662,0.0,1.10390636662
 06/15  09:00:00,157.144832464,4.20669935903,42.6274638413,0.0,48.2474882111,62.0547409583,2.18770409523,0.0,2.18770409523
 06/15  10:00:00,159.352058945,4.51871231076,46.4492707773,0.0,48.2474882111,60.1281475517,1.10401408233,0.0,1.10401408233
 06/15  11:00:00,167.087316186,5.10977815386,51.6668687688,0.0,48.2474882111,62.0547409583,2.18834853514,0.0,2.18834853514
 06/15  12:00:00,168.316090182,4.94216499082,53.6076044344,0.0,48.2474882111,61.5103924513,2.18918857419,0.0,2.18918857419
 06/15  13:00:00,176.669673921,5.75185851046,59.0016516418,0.0,48.2474882111,63.6602354638,2.18887958478,0.0,2.18887958478
 06/15  14:00:00,175.380946807,5.95128232976,61.0455886204,0.0,48.2474882111,60.1281475517,1.10377241239,0.0,1.10377241239
 06/15  15:00:00,178.248216016,6.535673867,63.3284662918,0.0,48.2474882111,60.1281475517,1.10377816173,0.0,1.10377816173
 06/15  16:00:00,184.742287702,7.21238610875,66.2559356266,0.0,48.2474882111,63.0180376616,2.1881700181,0.0,2.1881700181
 06/15  17:00:00,171.135767358,6.70272319769,64.1039918463,0.0,37.5258241642,62.7947880557,1.10351465326,0.0,1.10351465326
 06/15  18:00:00,120.118736339,4.59456202357,52.69339515,0.0,26.8041601173,36.0181789539,1.10342643352,0.0,1.10342643352
 06/15  19:00:00,112.119544377,4.10121428745,47.7563421332,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/15  20:00:00,95.1129436656,3.37027104257,40.1611807369,0.0,16.0824960704,28.0885557216,1.10326780649,0.0,1.10326780649
 06/15  21:00:00,97.1518665781,3.20873494727,36.2440353491,0.0,16.0824960704,26.8041601173,1.10302141406,0.0,1.10302141406
 06/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293132966,0.0,1.10293132966
 06/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292598056,0.0,1.10292598056
 06/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301302584,0.0,1.10301302584
 06/16  06:00:00,68.0732928678,3.58329704375,30.2691922186,0.00620339408164,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  07:00:00,77.9945501837,3.09692335946,26.0987570795,0.0261439480808,16.0824960704,32.6817896323,1.10330361175,0.0,1.10330361175
 06/16  08:00:00,159.994544169,4.43600969016,36.8992937869,0.0,48.2474882111,70.4033123869,1.10387362016,0.0,1.10387362016
 06/16  09:00:00,157.13637248,4.79445084121,42.031252375,0.0,48.2474882111,62.0547409583,2.18781242906,0.0,2.18781242906
 06/16  10:00:00,159.024084979,5.11413909101,45.5258700314,0.0,48.2474882111,60.1281475517,1.10397249958,0.0,1.10397249958
 06/16  11:00:00,163.8977965,5.38069846268,48.2064287738,0.0,48.2474882111,62.0547409583,2.18848210042,0.0,2.18848210042
 06/16  12:00:00,162.58859974,4.97779696808,47.8444820153,0.0,48.2474882111,61.5103924513,2.18907494539,0.0,2.18907494539
 06/16  13:00:00,170.902023115,5.6622626902,53.3235966557,0.0,48.2474882111,63.6602354638,2.18875986446,0.0,2.18875986446
 06/16  14:00:00,168.323967394,5.71686103429,54.2230305033,0.0,48.2474882111,60.1281475517,1.1038742464,0.0,1.1038742464
 06/16  15:00:00,170.064506399,6.24873258153,55.4316979605,0.0,48.2474882111,60.1281475517,1.1037204804,0.0,1.1037204804
 06/16  16:00:00,179.094541868,7.16560058498,60.6549753161,0.0,48.2474882111,63.0180376616,2.18824827661,0.0,2.18824827661
 06/16  17:00:00,168.059586069,6.9795431345,60.75099062,0.0,37.5258241642,62.7947880557,1.10357108778,0.0,1.10357108778
 06/16  18:00:00,117.402737977,4.87853609756,49.6934227145,0.0,26.8041601173,36.0181789539,1.10337491485,0.0,1.10337491485
 06/16  19:00:00,110.90115804,4.47438818957,46.1647818936,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/16  20:00:00,91.8843772686,3.48008126234,36.8228041202,0.0,16.0824960704,28.0885557216,1.10330666983,0.0,1.10330666983
 06/16  21:00:00,95.6421168564,3.24015784979,34.7028627248,0.0,16.0824960704,26.8041601173,1.10301923517,0.0,1.10301923517
 06/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  23:00:00,45.6115000884,0.546789917553,6.1285259712,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296618413,0.0,1.10296618413
 06/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293151634,0.0,1.10293151634
 06/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301601952,0.0,1.10301601952
 06/17  06:00:00,66.4807722988,3.40063386971,28.8199551894,0.0455830282885,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/17  07:00:00,60.7350350044,3.09692335946,25.4432074679,0.244721548132,5.36083202345,26.5809105114,1.10311293598,0.0,1.10311293598
 06/17  08:00:00,89.4391145063,3.19436671515,28.1326028471,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 06/17  09:00:00,96.4980555407,3.37225197735,32.7659663116,0.0,26.8041601173,33.5472370403,1.10331689118,0.0,1.10331689118
 06/17  10:00:00,98.6065834684,3.40150797863,35.8085349414,0.0,26.8041601173,32.583940337,1.10334356274,0.0,1.10334356274
 06/17  11:00:00,102.503134274,3.34269175617,37.5162096615,0.0,26.8041601173,34.8316326447,1.10344513891,0.0,1.10344513891
 06/17  12:00:00,102.852947798,3.29901720426,39.1940933419,0.0,26.8041601173,33.5472370403,1.1033811342,0.0,1.1033811342
 06/17  13:00:00,101.62662982,3.36083079933,40.4747529777,0.0,26.8041601173,30.9784458315,1.10332850854,0.0,1.10332850854
 06/17  14:00:00,72.5355789471,3.21751555141,39.9366719755,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 06/17  15:00:00,71.5838416518,3.22904987553,40.2577959605,0.0,8.04124803518,20.0473076865,1.10318216005,0.0,1.10318216005
 06/17  16:00:00,74.0895496329,3.36190006406,42.309554852,0.0,8.04124803518,20.3684065876,1.10319236676,0.0,1.10319236676
 06/17  17:00:00,66.8168985665,3.41785220401,42.7011007797,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/17  18:00:00,42.956772973,2.10588870568,22.0795320912,0.0,2.68041601173,16.0824960704,1.10305252298,0.0,1.10305252298
 06/17  19:00:00,43.589387743,2.23034879685,22.5876867699,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  20:00:00,39.198026682,1.15130331572,11.8733711901,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  21:00:00,37.9468326528,0.364526611702,4.0069538649,0.0,2.68041601173,16.0824960704,1.10288180378,0.0,1.10288180378
 06/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293210047,0.0,1.10293210047
 06/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290527625,0.0,1.10290527625
 06/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.254825282178,0.0,0.254825282178
 06/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.867955984692,0.0,0.867955984692
 06/18  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293543722,0.0,1.10293543722
 06/18  08:00:00,40.8571683511,2.01176939365,20.0740467813,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  09:00:00,39.5399450861,2.00090765962,18.7676852503,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  10:00:00,45.8854901252,2.59112058903,24.52301736,0.0,2.68041601173,16.0824960704,1.10295492153,0.0,1.10295492153
 06/18  11:00:00,39.7928581285,2.00320724598,19.0182987064,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  12:00:00,39.5409822836,1.91764018172,18.8519899257,0.0,2.68041601173,16.0824960704,1.10301995187,0.0,1.10301995187
 06/18  13:00:00,38.8150796806,1.78034336343,18.2633841409,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  14:00:00,32.5080033526,1.13864501386,12.5980061626,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  15:00:00,38.9404232948,1.70157884696,18.4674922717,0.0,2.68041601173,16.0824960704,1.10296406498,0.0,1.10296406498
 06/18  16:00:00,48.3442463704,2.51891285883,27.0539813354,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  17:00:00,43.01427147,2.07465850922,22.1682607846,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  18:00:00,48.3324683684,2.55546435365,27.0056518385,0.0,2.68041601173,16.0824960704,1.10295445091,0.0,1.10295445091
 06/18  19:00:00,39.0562131726,1.79763887381,18.4872221226,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  20:00:00,36.4638926328,0.889044414382,9.40149604219,0.0,2.68041601173,16.0824960704,1.10293508623,0.0,1.10293508623
 06/18  21:00:00,40.3495696798,0.546789917553,6.22742758604,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290567687,0.0,1.10290567687
 06/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292987775,0.0,1.10292987775
 06/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292699619,0.0,1.10292699619
 06/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  06:00:00,67.2598203938,3.53556107346,29.509659109,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  07:00:00,79.7349800421,3.09692335946,27.865330886,0.0,16.0824960704,32.6817896323,1.10324954231,0.0,1.10324954231
 06/19  08:00:00,157.601672944,3.84610554523,35.0963267069,0.0,48.2474882111,70.4033123869,1.10378162274,0.0,1.10378162274
 06/19  09:00:00,157.081502413,4.30172064258,42.4691125066,0.0,48.2474882111,62.0547409583,2.18782027331,0.0,2.18782027331
 06/19  10:00:00,162.327657903,4.77358469475,49.1699973511,0.0,48.2474882111,60.1281475517,1.10386976418,0.0,1.10386976418
 06/19  11:00:00,169.771611018,5.18631374181,54.2746280127,0.0,48.2474882111,62.0547409583,2.18839871642,0.0,2.18839871642
 06/19  12:00:00,168.148500986,4.87064750533,53.5115327241,0.0,48.2474882111,61.5103924513,2.18918846772,0.0,2.18918846772
 06/19  13:00:00,177.408771925,5.67016275357,59.8224454027,0.0,48.2474882111,63.6602354638,2.1888391537,0.0,2.1888391537
 06/19  14:00:00,174.632905456,5.68803223669,60.5607973627,0.0,48.2474882111,60.1281475517,1.10374831295,0.0,1.10374831295
 06/19  15:00:00,177.714722645,6.31732241497,63.0133243731,0.0,48.2474882111,60.1281475517,1.10374521947,0.0,1.10374521947
 06/19  16:00:00,186.287851356,7.15963139948,67.8542539896,0.0,48.2474882111,63.0180376616,2.18827333964,0.0,2.18827333964
 06/19  17:00:00,172.126266043,6.80839640493,64.9888173243,0.0,37.5258241642,62.7947880557,1.10357541822,0.0,1.10357541822
 06/19  18:00:00,119.169015837,4.67270454706,51.6655321246,0.0,26.8041601173,36.0181789539,1.10337555403,0.0,1.10337555403
 06/19  19:00:00,112.00629571,4.09771053285,47.6465972208,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/19  20:00:00,94.7279038665,3.40415051724,42.2095947965,0.0,16.0824960704,28.0885557216,1.10330271136,0.0,1.10330271136
 06/19  21:00:00,98.3774688666,3.22999725981,37.4483753251,0.0,16.0824960704,26.8041601173,1.10301640867,0.0,1.10301640867
 06/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  23:00:00,43.4586597863,0.364526611702,4.15794897494,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  24:00:00,40.9882410191,0.182263305851,1.86979351357,0.0,2.68041601173,21.4433280938,1.1029823597,0.0,1.1029823597
 06/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293104874,0.0,1.10293104874
 06/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301101722,0.0,1.10301101722
 06/20  06:00:00,66.3027325907,3.50274334267,28.5426126013,0.0427764353026,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  07:00:00,77.0066720256,3.09890937772,25.0093485023,0.12568834886,16.0824960704,32.6817896323,1.10339847447,0.0,1.10339847447
 06/20  08:00:00,161.936359449,4.5202953201,38.7568234365,0.0,48.2474882111,70.4033123869,1.10376141954,0.0,1.10376141954
 06/20  09:00:00,163.119378699,4.88685611621,47.9218533191,0.0,48.2474882111,62.0547409583,2.18776647997,0.0,2.18776647997
 06/20  10:00:00,166.119799663,5.15806976167,52.5776540443,0.0,48.2474882111,60.1281475517,1.10401274818,0.0,1.10401274818
 06/20  11:00:00,171.1906729,5.38894326487,55.4910603717,0.0,48.2474882111,62.0547409583,2.18838435657,0.0,2.18838435657
 06/20  12:00:00,171.04702939,5.07775130973,56.2029573236,0.0,48.2474882111,61.5103924513,1.10434953324,0.0,1.10434953324
 06/20  13:00:00,180.723915148,5.87672579632,62.9310255829,0.0,48.2474882111,63.6602354638,2.18900770345,0.0,2.18900770345
 06/20  14:00:00,180.201295626,5.98108966942,65.8361301001,0.0,48.2474882111,60.1281475517,2.18789073541,0.0,2.18789073541
 06/20  15:00:00,182.655680185,6.53334713568,67.7382571923,0.0,48.2474882111,60.1281475517,1.10381754123,0.0,1.10381754123
 06/20  16:00:00,188.513410226,7.3369019492,69.9025423102,0.0,48.2474882111,63.0180376616,1.10408324569,0.0,1.10408324569
 06/20  17:00:00,176.227364396,7.12478294177,68.7735291407,0.0,37.5258241642,62.7947880557,1.10381963912,0.0,1.10381963912
 06/20  18:00:00,124.590519244,4.94360805518,56.8161320238,0.0,26.8041601173,36.0181789539,1.10350461498,0.0,1.10350461498
 06/20  19:00:00,118.026714736,4.55319745109,53.2115293281,0.0,26.8041601173,33.4493877451,1.103253436,0.0,1.103253436
 06/20  20:00:00,96.1968877738,3.59728287832,43.4854463427,0.0,16.0824960704,28.0885557216,1.10327225855,0.0,1.10327225855
 06/20  21:00:00,97.8539782324,3.29004550028,36.8648364504,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292764817,0.0,1.10292764817
 06/20  23:00:00,45.4623205471,0.546789917553,5.97934642992,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292126186,0.0,1.10292126186
 06/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293093823,0.0,1.10293093823
 06/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  06:00:00,71.0844450659,3.80663489274,33.0632099618,0.0,5.36083202345,21.4433280938,1.10304135118,0.0,1.10304135118
 06/21  07:00:00,84.9950210511,3.09692335946,33.1253718949,0.0,16.0824960704,32.6817896323,1.10336701991,0.0,1.10336701991
 06/21  08:00:00,171.614581047,4.64317927246,48.3121610823,0.0,48.2474882111,70.4033123869,1.10383690547,0.0,1.10383690547
 06/21  09:00:00,173.285157912,5.25725026883,57.7172383795,0.0,48.2474882111,62.0547409583,1.10383421116,0.0,1.10383421116
 06/21  10:00:00,178.444437711,5.69688313467,64.3634787199,0.0,48.2474882111,60.1281475517,2.1879039965,0.0,2.1879039965
 06/21  11:00:00,185.786811843,6.04749709555,69.4286454835,0.0,48.2474882111,62.0547409583,1.10420649713,0.0,1.10420649713
 06/21  12:00:00,180.008054674,5.62854526184,64.6131886558,0.0,48.2474882111,61.5103924513,2.18853759835,0.0,2.18853759835
 06/21  13:00:00,186.576523244,6.41771595206,68.2426435229,0.0,48.2474882111,63.6602354638,2.1888906581,0.0,2.1888906581
 06/21  14:00:00,189.590472662,6.73894538394,74.4674514216,0.0,48.2474882111,60.1281475517,1.10384636606,0.0,1.10384636606
 06/21  15:00:00,194.251220828,7.48681542633,78.380329545,0.0,48.2474882111,60.1281475517,2.1873952608,0.0,2.1873952608
 06/21  16:00:00,199.415405409,8.12454402506,80.0168954172,0.0,48.2474882111,63.0180376616,1.10399733333,0.0,1.10399733333
 06/21  17:00:00,182.280305302,7.24770773518,74.7035452528,0.0,37.5258241642,62.7947880557,1.10356356328,0.0,1.10356356328
 06/21  18:00:00,125.48477118,4.77014058911,57.8838514257,0.0,26.8041601173,36.0181789539,1.10338855357,0.0,1.10338855357
 06/21  19:00:00,117.108546682,4.23197085166,52.614587874,0.0,26.8041601173,33.4493877451,1.103225638,0.0,1.103225638
 06/21  20:00:00,100.260997255,3.52754278692,47.6192959153,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/21  21:00:00,105.934199454,3.35537884112,44.8797243307,0.0,16.0824960704,26.8041601173,1.10312987995,0.0,1.10312987995
 06/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  23:00:00,46.3258619812,0.546789917553,6.84288786398,0.0,2.68041601173,21.4433280938,1.1029800649,0.0,1.1029800649
 06/21  24:00:00,46.2039630113,0.546789917553,6.72098889412,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10272707876,0.0,1.10272707876
 06/22  03:00:00,46.1997399599,0.546789917553,6.7167658427,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293095053,0.0,1.10293095053
 06/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  06:00:00,72.9553867433,4.01084662035,34.7299399116,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  07:00:00,86.1839600839,3.09692335946,34.3143109277,0.0,16.0824960704,32.6817896323,1.10311601199,0.0,1.10311601199
 06/22  08:00:00,168.5659815,4.54516746646,45.3615733417,0.0,48.2474882111,70.4033123869,1.10378217622,0.0,1.10378217622
 06/22  09:00:00,169.113174088,5.21626662369,53.5862382009,0.0,48.2474882111,62.0547409583,2.18779597493,0.0,2.18779597493
 06/22  10:00:00,175.259807647,5.70412393722,61.1716078524,0.0,48.2474882111,60.1281475517,1.10384974439,0.0,1.10384974439
 06/22  11:00:00,186.817194499,6.1533284129,70.3531968228,0.0,48.2474882111,62.0547409583,2.18832941938,0.0,2.18832941938
 06/22  12:00:00,186.852613086,5.76331559358,71.3229767361,0.0,48.2474882111,61.5103924513,2.18907739457,0.0,2.18907739457
 06/22  13:00:00,195.772598724,6.66720778149,77.1892271738,0.0,48.2474882111,63.6602354638,2.18870458785,0.0,2.18870458785
 06/22  14:00:00,193.215797823,6.86714955966,77.9645724062,0.0,48.2474882111,60.1281475517,1.10383695282,0.0,1.10383695282
 06/22  15:00:00,196.036705018,7.50272404919,80.1499051123,0.0,48.2474882111,60.1281475517,1.10367463567,0.0,1.10367463567
 06/22  16:00:00,201.959306952,8.04354262888,82.6417983565,0.0,48.2474882111,63.0180376616,2.18808998324,0.0,2.18808998324
 06/22  17:00:00,180.879383777,6.9110108642,73.6393205985,0.0,37.5258241642,62.7947880557,1.10349668134,0.0,1.10349668134
 06/22  18:00:00,128.882121693,4.79560179251,61.255740735,0.0,26.8041601173,36.0181789539,1.10338594703,0.0,1.10338594703
 06/22  19:00:00,120.30699585,4.16824687503,55.8767610188,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/22  20:00:00,99.0327454092,3.47065101616,46.4479358402,0.0,16.0824960704,28.0885557216,1.10330169527,0.0,1.10330169527
 06/22  21:00:00,101.909056459,3.28071522672,40.9292449506,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303725909,0.0,1.10303725909
 06/22  23:00:00,46.2255406202,0.546789917553,6.74256650298,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292111972,0.0,1.10292111972
 06/23  01:00:00,46.3344598426,0.546789917553,6.8514857254,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293015489,0.0,1.10293015489
 06/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301215287,0.0,1.10301215287
 06/23  06:00:00,72.993983064,3.96569056577,34.8136922869,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  07:00:00,86.2394118687,3.09692335946,34.3697627125,0.0,16.0824960704,32.6817896323,1.10331766102,0.0,1.10331766102
 06/23  08:00:00,173.194541197,4.85960584825,49.6756946567,0.0,48.2474882111,70.4033123869,1.10379976869,0.0,1.10379976869
 06/23  09:00:00,176.070957281,5.52265054435,60.237637473,0.0,48.2474882111,62.0547409583,1.1039575019,0.0,1.1039575019
 06/23  10:00:00,183.232011062,6.09406066176,68.7538745435,0.0,48.2474882111,60.1281475517,2.18776300477,0.0,2.18776300477
 06/23  11:00:00,192.738386752,6.61618498059,75.8115325076,0.0,48.2474882111,62.0547409583,1.10409327801,0.0,1.10409327801
 06/23  12:00:00,191.607080397,6.15810389849,75.6826557424,0.0,48.2474882111,61.5103924513,2.18876825075,0.0,2.18876825075
 06/23  13:00:00,202.325879917,7.08626335137,83.3234527967,0.0,48.2474882111,63.6602354638,2.18860786506,0.0,2.18860786506
 06/23  14:00:00,204.458226389,7.41426203964,88.6598884927,0.0,48.2474882111,60.1281475517,1.10381306875,0.0,1.10381306875
 06/23  15:00:00,210.682074438,8.31434583443,93.9836527471,0.0,48.2474882111,60.1281475517,2.18755120246,0.0,2.18755120246
 06/23  16:00:00,209.738958375,8.71260913333,89.7523832754,0.0,48.2474882111,63.0180376616,1.10407407685,0.0,1.10407407685
 06/23  17:00:00,190.485490878,7.99517765639,82.1612609081,0.0,37.5258241642,62.7947880557,1.10354707842,0.0,1.10354707842
 06/23  18:00:00,140.125146236,5.53042966529,71.7639374059,0.0,26.8041601173,36.0181789539,1.10336495095,0.0,1.10336495095
 06/23  19:00:00,130.778282348,4.84130628541,65.674988106,0.0,26.8041601173,33.4493877451,1.10321305416,0.0,1.10321305416
 06/23  20:00:00,107.589807092,3.80599810459,54.6696504344,0.0,16.0824960704,28.0885557216,1.10324643077,0.0,1.10324643077
 06/23  21:00:00,111.200340248,3.52448637352,49.976757593,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/23  22:00:00,48.9450067751,0.546789917553,6.78161664619,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  23:00:00,43.8423424572,0.364526611702,4.5416316458,0.0,2.68041601173,21.4433280938,1.10297367149,0.0,1.10297367149
 06/23  24:00:00,41.1967624054,0.182263305851,2.07831489993,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/24  01:00:00,40.7973014272,0.546789917553,6.67515933346,0.0,2.68041601173,16.0824960704,1.10296287427,0.0,1.10296287427
 06/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292847885,0.0,1.10292847885
 06/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  06:00:00,71.3416528034,3.84395374949,33.2830988425,0.0,5.36083202345,21.4433280938,1.10298491411,0.0,1.10298491411
 06/24  07:00:00,67.1131718832,3.09692335946,32.0660658948,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/24  08:00:00,99.3501980371,3.20389145334,38.0341616398,0.0,26.8041601173,31.2995447326,1.10320827443,0.0,1.10320827443
 06/24  09:00:00,111.651060616,3.54766338962,47.7435599746,0.0,26.8041601173,33.5472370403,1.10340395545,0.0,1.10340395545
 06/24  10:00:00,118.39889052,3.87534452343,55.1270054485,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 06/24  11:00:00,124.6661267,4.00563669578,59.0162571477,0.0,26.8041601173,34.8316326447,1.1033735098,0.0,1.1033735098
 06/24  12:00:00,126.752667015,4.04186500537,62.3509647584,0.0,26.8041601173,33.5472370403,1.1033736862,0.0,1.1033736862
 06/24  13:00:00,125.449670537,4.16534295402,63.4932815399,0.0,26.8041601173,30.9784458315,1.10331262018,0.0,1.10331262018
 06/24  14:00:00,94.3376315186,3.79880224869,61.1574378498,0.0,8.04124803518,21.3317032909,1.1031915642,0.0,1.1031915642
 06/24  15:00:00,95.2476747929,3.91826861611,63.232410361,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 06/24  16:00:00,98.9048343254,4.16464587717,66.3220937314,0.0,8.04124803518,20.3684065876,1.10318699062,0.0,1.10318699062
 06/24  17:00:00,89.1840722677,4.03967982792,64.446446857,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/24  18:00:00,47.610369429,2.0866768162,26.7523404366,0.0,2.68041601173,16.0824960704,1.10302223682,0.0,1.10302223682
 06/24  19:00:00,47.2334303193,2.12081713516,26.3412610079,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  20:00:00,41.4593908693,1.29607577198,16.4572962545,0.0,2.68041601173,16.0824960704,1.1030402084,0.0,1.1030402084
 06/24  21:00:00,49.0357694587,1.24243496865,14.2179823139,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  22:00:00,36.2262002519,0.182263305851,2.46858476987,0.0,2.68041601173,16.0824960704,1.1029848668,0.0,1.1029848668
 06/24  23:00:00,38.3782932324,0.364526611702,4.43841444454,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  01:00:00,41.0060628268,0.546789917553,6.88392073301,0.0,2.68041601173,16.0824960704,1.10294953855,0.0,1.10294953855
 06/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290316274,0.0,1.10290316274
 06/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  07:00:00,33.8909680467,1.1561568843,13.9634589862,0.0,2.68041601173,16.0824960704,1.10293241498,0.0,1.10293241498
 06/25  08:00:00,48.985593476,2.58724508863,27.6269962112,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  09:00:00,42.9067170717,2.0843093751,22.0510555204,0.0,2.68041601173,16.0824960704,1.10294967548,0.0,1.10294967548
 06/25  10:00:00,51.1978421071,2.62023808067,29.8062518502,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  11:00:00,46.1674837561,2.08600065049,25.3101309294,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  12:00:00,53.3171546029,2.59487601125,31.9509264154,0.0,2.68041601173,16.0824960704,1.10301469854,0.0,1.10301469854
 06/25  13:00:00,44.6007579417,1.87085166255,23.958554103,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
