Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/25  14:00:00,53.5803288312,2.46339929671,32.3455773583,0.0,2.68041601173,16.0824960704,1.10300657334,0.0,1.10300657334
 06/25  15:00:00,43.6937273071,1.84477489163,23.0776002393,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  16:00:00,51.6765418974,2.46913485391,30.4360548673,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  17:00:00,46.6715903242,2.08836488256,25.8118732654,0.0,2.68041601173,16.0824960704,1.10289090426,0.0,1.10289090426
 06/25  18:00:00,54.4587402137,2.66024540703,33.0271426305,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  19:00:00,46.2898347693,2.09622965412,25.422252939,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  20:00:00,52.7844437689,2.27393666236,26.8044882637,0.0,2.68041601173,16.0824960704,1.10295011749,0.0,1.10295011749
 06/25  21:00:00,48.7856306775,1.18168053336,14.028597968,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  22:00:00,43.2419000868,0.717917165968,8.94863074465,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  23:00:00,41.365916109,0.546789917553,7.24377401522,0.0,2.68041601173,16.0824960704,1.10295252703,0.0,1.10295252703
 06/25  24:00:00,41.5673840053,0.546789917553,7.4452419116,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/26  01:00:00,41.8813884855,0.182263305851,2.76294098004,0.0,2.68041601173,21.4433280938,1.10298186865,0.0,1.10298186865
 06/26  02:00:00,44.1247915551,0.364526611702,4.82408074372,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  03:00:00,46.9481716057,0.546789917553,7.46519748852,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292970332,0.0,1.10292970332
 06/26  05:00:00,47.1299331495,0.364526611702,5.14880632641,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/26  06:00:00,73.2969956458,3.73289637085,35.3494990636,0.0,5.36083202345,21.4433280938,1.10298370287,0.0,1.10298370287
 06/26  07:00:00,92.2081437778,3.10147410436,40.3339438767,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/26  08:00:00,177.311144232,4.81752790664,53.8343756336,0.0,48.2474882111,70.4033123869,2.18753678511,0.0,2.18753678511
 06/26  09:00:00,179.705486541,5.53431207764,63.8605051997,0.0,48.2474882111,62.0547409583,1.10389092156,0.0,1.10389092156
 06/26  10:00:00,186.644387712,6.00693173289,72.2533801226,0.0,48.2474882111,60.1281475517,1.10385035511,0.0,1.10385035511
 06/26  11:00:00,194.529118333,6.34913935575,77.8693097134,0.0,48.2474882111,62.0547409583,2.18829631596,0.0,2.18829631596
 06/26  12:00:00,194.177647125,5.96643132688,78.4448950412,0.0,48.2474882111,61.5103924513,2.18899553813,0.0,2.18899553813
 06/26  13:00:00,205.976140781,6.99841982677,87.0615571851,0.0,48.2474882111,63.6602354638,2.18859127504,0.0,2.18859127504
 06/26  14:00:00,206.297799115,7.30888265451,90.6048406038,0.0,48.2474882111,60.1281475517,1.10377849043,0.0,1.10377849043
 06/26  15:00:00,211.33445796,7.9196247631,95.0307573395,0.0,48.2474882111,60.1281475517,1.10375884358,0.0,1.10375884358
 06/26  16:00:00,218.524331241,8.62382558226,98.6265396924,0.0,48.2474882111,63.0180376616,2.1879166858,0.0,2.1879166858
 06/26  17:00:00,203.376173271,8.0324035132,95.0147174433,0.0,37.5258241642,62.7947880557,1.10352933935,0.0,1.10352933935
 06/26  18:00:00,146.207426124,5.23953083773,78.1371161209,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/26  19:00:00,135.34646576,4.72712292831,70.357354875,0.0,26.8041601173,33.4493877451,1.10329967465,0.0,1.10329967465
 06/26  20:00:00,111.73152976,3.71928372435,58.8980874826,0.0,16.0824960704,28.0885557216,1.10329576541,0.0,1.10329576541
 06/26  21:00:00,115.468813928,3.45304984974,54.3166677968,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/26  22:00:00,47.145978567,0.364526611702,5.16485174393,0.0,5.36083202345,21.4433280938,1.10296332642,0.0,1.10296332642
 06/26  23:00:00,41.4579699413,0.182263305851,2.33952243583,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  24:00:00,47.0613017276,0.546789917553,7.57832761036,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  01:00:00,46.9729336846,0.546789917553,7.48995956737,0.0,2.68041601173,21.4433280938,1.10292318306,0.0,1.10292318306
 06/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  03:00:00,44.6166630096,0.364526611702,5.31595219828,0.0,2.68041601173,21.4433280938,1.1029785314,0.0,1.1029785314
 06/27  04:00:00,41.3836108841,0.182263305851,2.2651633786,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  06:00:00,76.7149484315,4.35334671415,38.1470015059,0.0,5.36083202345,21.4433280938,1.10305243387,0.0,1.10305243387
 06/27  07:00:00,90.3893792087,3.1045672739,38.512086138,0.0,16.0824960704,32.6817896323,1.10330005952,0.0,1.10330005952
 06/27  08:00:00,181.247673705,5.20714952676,57.3812834866,0.0,48.2474882111,70.4033123869,1.10382330431,0.0,1.10382330431
 06/27  09:00:00,186.088061412,5.91264348302,69.8647486654,0.0,48.2474882111,62.0547409583,1.10380859137,0.0,1.10380859137
 06/27  10:00:00,193.23575926,6.39958192191,78.452101481,0.0,48.2474882111,60.1281475517,2.18780964663,0.0,2.18780964663
 06/27  11:00:00,203.023600584,6.83475279067,85.8781785299,0.0,48.2474882111,62.0547409583,1.10413229907,0.0,1.10413229907
 06/27  12:00:00,201.49368933,6.3254958953,85.401872678,0.0,48.2474882111,61.5103924513,2.18899788736,0.0,2.18899788736
 06/27  13:00:00,215.145753789,7.42414964091,95.8054403788,0.0,48.2474882111,63.6602354638,2.18863371178,0.0,2.18863371178
 06/27  14:00:00,215.86508931,7.73380170567,99.7472117471,0.0,48.2474882111,60.1281475517,1.10372162303,0.0,1.10372162303
 06/27  15:00:00,222.836877744,8.64834394535,105.804457942,0.0,48.2474882111,60.1281475517,1.1037021041,0.0,1.1037021041
 06/27  16:00:00,230.345333418,9.34107324348,109.730294208,0.0,48.2474882111,63.0180376616,2.18790246292,0.0,2.18790246292
 06/27  17:00:00,216.461816753,8.72539293102,107.407371508,0.0,37.5258241642,62.7947880557,1.10351803236,0.0,1.10351803236
 06/27  18:00:00,159.910189305,6.05394626934,91.0254638701,0.0,26.8041601173,36.0181789539,1.10341049504,0.0,1.10341049504
 06/27  19:00:00,144.657171929,5.30594868097,79.0892352914,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/27  20:00:00,117.239639353,3.99347961883,64.1320011814,0.0,16.0824960704,28.0885557216,1.10324411999,0.0,1.10324411999
 06/27  21:00:00,117.8681255,3.57443081906,56.5945983993,0.0,16.0824960704,26.8041601173,1.10300722852,0.0,1.10300722852
 06/27  22:00:00,49.5362376653,0.546789917553,7.37284753638,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  23:00:00,44.5165305171,0.364526611702,5.21581970579,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  24:00:00,41.4384976317,0.182263305851,2.32005012616,0.0,2.68041601173,21.4433280938,1.10298145625,0.0,1.10298145625
 06/28  01:00:00,47.0847153587,0.546789917553,7.60174124152,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  02:00:00,46.96348411,0.546789917553,7.48050999279,0.0,2.68041601173,21.4433280938,1.10292288619,0.0,1.10292288619
 06/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  04:00:00,46.9179049837,0.546789917553,7.43493086646,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305142281,0.0,1.10305142281
 06/28  06:00:00,76.6171038909,4.3931271788,38.0093765007,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  07:00:00,93.7391776444,3.19403466463,41.7724171831,0.0,16.0824960704,32.6817896323,1.10331778315,0.0,1.10331778315
 06/28  08:00:00,188.367276412,5.85308963154,63.8549460884,0.0,48.2474882111,70.4033123869,1.10372743377,0.0,1.10372743377
 06/28  09:00:00,191.608913173,6.43549587512,74.8627480342,0.0,48.2474882111,62.0547409583,1.47929393664,0.0,1.47929393664
 06/28  10:00:00,197.699526281,6.80886711632,82.5065833079,0.0,48.2474882111,60.1281475517,1.81218920579,0.0,1.81218920579
 06/28  11:00:00,205.527616138,7.06981204624,88.1471348286,0.0,48.2474882111,62.0547409583,1.10414414382,0.0,1.10414414382
 06/28  12:00:00,207.975611949,6.47751409462,91.7317770983,0.0,48.2474882111,61.5103924513,2.18882816388,0.0,2.18882816388
 06/28  13:00:00,222.130082284,7.63781964257,102.576098873,0.0,48.2474882111,63.6602354638,2.18862181663,0.0,2.18862181663
 06/28  14:00:00,220.907609254,7.93254830584,104.590985091,0.0,48.2474882111,60.1281475517,1.10380974887,0.0,1.10380974887
 06/28  15:00:00,228.196531451,8.84385970476,110.968595889,0.0,48.2474882111,60.1281475517,2.18751670625,0.0,2.18751670625
 06/28  16:00:00,240.395810579,10.0756574061,119.046187206,0.0,48.2474882111,63.0180376616,1.10403592979,0.0,1.10403592979
 06/28  17:00:00,221.236415308,9.49384338892,111.413519605,0.0,37.5258241642,62.7947880557,1.10351180997,0.0,1.10351180997
 06/28  18:00:00,158.244447117,6.10887023892,89.3047977133,0.0,26.8041601173,36.0181789539,1.10340091467,0.0,1.10340091467
 06/28  19:00:00,149.679252262,5.43226947663,83.9849948289,0.0,26.8041601173,33.4493877451,1.10322716721,0.0,1.10322716721
 06/28  20:00:00,122.448935857,4.14291748393,69.1918598206,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/28  21:00:00,121.151249114,3.62703310013,59.8251197319,0.0,16.0824960704,26.8041601173,1.1031275958,0.0,1.1031275958
 06/28  22:00:00,50.2346839001,0.546789917553,8.0712937712,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  23:00:00,53.8612325333,1.02594621311,13.8991021206,0.0,2.68041601173,21.4433280938,1.10298039317,0.0,1.10298039317
 06/28  24:00:00,44.727720582,0.364526611702,5.42700977063,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  01:00:00,41.5113852556,0.182263305851,2.39293775014,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  02:00:00,47.1899229849,0.546789917553,7.70694886774,0.0,2.68041601173,21.4433280938,1.10296117352,0.0,1.10296117352
 06/29  03:00:00,46.9678981601,0.546789917553,7.48492404289,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291741289,0.0,1.10291741289
 06/29  05:00:00,47.2559966719,0.364526611702,5.27486984879,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  06:00:00,76.2877853948,4.10170044928,37.9714847341,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  07:00:00,96.2254427386,3.12930331609,44.3234136258,0.0,16.0824960704,32.6817896323,1.10323464366,0.0,1.10323464366
 06/29  08:00:00,186.332990454,5.14904484776,62.5247049145,0.0,48.2474882111,70.4033123869,1.10373054854,0.0,1.10373054854
 06/29  09:00:00,189.509689033,5.76129005464,73.4377297148,0.0,48.2474882111,62.0547409583,2.18764368466,0.0,2.18764368466
 06/29  10:00:00,199.141665545,6.407164124,84.3504255646,0.0,48.2474882111,60.1281475517,1.10393052935,0.0,1.10393052935
 06/29  11:00:00,215.656028156,7.25807366655,98.0872852256,0.0,48.2474882111,62.0547409583,2.18828587841,0.0,2.18828587841
 06/29  12:00:00,218.135137165,6.93474102196,101.434075387,0.0,48.2474882111,61.5103924513,2.18872720503,0.0,2.18872720503
 06/29  13:00:00,227.226320418,8.08198732481,107.228169324,0.0,48.2474882111,63.6602354638,1.10444245677,0.0,1.10444245677
 06/29  14:00:00,221.546775387,8.0072668305,105.155432699,0.0,48.2474882111,60.1281475517,2.18783416095,0.0,2.18783416095
 06/29  15:00:00,220.673358941,8.73667777563,103.552605308,0.0,48.2474882111,60.1281475517,1.10376721748,0.0,1.10376721748
 06/29  16:00:00,225.061058595,9.57298537867,104.21410725,0.0,48.2474882111,63.0180376616,1.10400401959,0.0,1.10400401959
 06/29  17:00:00,215.90247039,8.89228000321,106.681138073,0.0,37.5258241642,62.7947880557,1.1037334832,0.0,1.1037334832
 06/29  18:00:00,159.34564578,5.71557358432,90.7992930301,0.0,26.8041601173,36.0181789539,1.10342402633,0.0,1.10342402633
 06/29  19:00:00,133.420279061,4.75343850193,68.4048526022,0.0,26.8041601173,33.4493877451,1.10322491956,0.0,1.10322491956
 06/29  20:00:00,103.847507128,3.70367954045,51.0296690349,0.0,16.0824960704,28.0885557216,1.10324992588,0.0,1.10324992588
 06/29  21:00:00,107.043217298,3.41636155317,45.927759463,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/29  22:00:00,44.248039187,0.182263305851,2.44917566982,0.0,5.36083202345,21.4433280938,1.10297863117,0.0,1.10297863117
 06/29  23:00:00,43.7720606586,0.364526611702,4.47134984725,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  24:00:00,46.564964813,0.546789917553,7.08199069581,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  01:00:00,41.6472185448,0.182263305851,2.5287710393,0.0,2.68041601173,21.4433280938,1.10292649845,0.0,1.10292649845
 06/30  02:00:00,43.7325768133,0.364526611702,4.43186600196,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292630383,0.0,1.10292630383
 06/30  05:00:00,48.8188781865,0.546789917553,6.65548805759,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  06:00:00,72.6473623671,3.96349052744,34.4692716283,0.0,5.36083202345,21.4433280938,1.10298104716,0.0,1.10298104716
 06/30  07:00:00,87.850819325,3.11067523794,35.9674182903,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/30  08:00:00,175.594291706,4.86992375891,52.0651272548,0.0,48.2474882111,70.4033123869,2.18744229957,0.0,2.18744229957
 06/30  09:00:00,179.873064415,5.58716827983,63.9752268714,0.0,48.2474882111,62.0547409583,1.10378115597,0.0,1.10378115597
 06/30  10:00:00,191.622165661,6.22708417739,77.0110056263,0.0,48.2474882111,60.1281475517,1.10390514796,0.0,1.10390514796
 06/30  11:00:00,203.251190584,6.77940293792,86.1611183824,0.0,48.2474882111,62.0547409583,2.18807989053,0.0,2.18807989053
 06/30  12:00:00,201.548057663,6.25498573463,85.5267511719,0.0,48.2474882111,61.5103924513,2.18904142093,0.0,2.18904142093
 06/30  13:00:00,217.033129834,7.33816427261,97.7788017922,0.0,48.2474882111,63.6602354638,2.18860337266,0.0,2.18860337266
 06/30  14:00:00,219.366489214,7.81348889793,103.168924459,0.0,48.2474882111,60.1281475517,1.10377740505,0.0,1.10377740505
 06/30  15:00:00,220.117120978,8.1263761319,103.606668989,0.0,48.2474882111,60.1281475517,1.10375058613,0.0,1.10375058613
 06/30  16:00:00,223.628978879,8.72366291689,103.631349995,0.0,48.2474882111,63.0180376616,2.18787202997,0.0,2.18787202997
 06/30  17:00:00,187.283087132,6.76829578001,80.1857390376,0.0,37.5258241642,62.7947880557,1.10350426472,0.0,1.10350426472
 06/30  18:00:00,114.233640278,4.14247985104,47.2603812614,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/30  19:00:00,102.212742066,3.72242985065,38.2283242593,0.0,26.8041601173,33.4493877451,1.10327682007,0.0,1.10327682007
 06/30  20:00:00,89.9391090888,3.27831334155,37.5466371944,0.0,16.0824960704,28.0885557216,1.10327098696,0.0,1.10327098696
 06/30  21:00:00,99.1507262616,3.18277164073,38.2688583392,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10291853809,0.0,1.10291853809
 06/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291628648,0.0,1.10291628648
 07/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291652667,0.0,1.10291652667
 07/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  06:00:00,71.4577610102,3.59887451544,33.6442862834,0.0,5.36083202345,21.4433280938,1.10302359541,0.0,1.10302359541
 07/01  07:00:00,68.3914453816,3.09692335946,33.3443393932,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/01  08:00:00,95.9325668763,3.09702527994,34.7233966524,0.0,26.8041601173,31.2995447326,1.10320689885,0.0,1.10320689885
 07/01  09:00:00,100.524855461,3.23090385651,36.9341143523,0.0,26.8041601173,33.5472370403,1.10337282513,0.0,1.10337282513
 07/01  10:00:00,100.732125541,3.37744750839,37.9581374839,0.0,26.8041601173,32.583940337,1.10328558297,0.0,1.10328558297
 07/01  11:00:00,104.014179362,3.43067173842,38.9392747678,0.0,26.8041601173,34.8316326447,1.10339932953,0.0,1.10339932953
 07/01  12:00:00,104.831121463,3.48192633005,40.9893578817,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/01  13:00:00,104.743462401,3.57738541995,43.3750309384,0.0,26.8041601173,30.9784458315,1.10334044626,0.0,1.10334044626
 07/01  14:00:00,73.7151386885,3.33564640275,40.9981008656,0.0,8.04124803518,21.3317032909,1.10321553731,0.0,1.10321553731
 07/01  15:00:00,72.9483850883,3.32859754983,41.5227917227,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 07/01  16:00:00,74.773081222,3.41374167942,42.9412448257,0.0,8.04124803518,20.3684065876,1.10315142783,0.0,1.10315142783
 07/01  17:00:00,66.5480645727,3.45232239704,42.3977965929,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/01  18:00:00,43.3306065561,2.14381574202,22.4154386379,0.0,2.68041601173,16.0824960704,1.10303983291,0.0,1.10303983291
 07/01  19:00:00,42.4450574008,2.11956610338,21.5541391212,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  20:00:00,34.5116235923,0.957495313748,9.84810943573,0.0,2.68041601173,16.0824960704,1.10303937682,0.0,1.10303937682
 07/01  21:00:00,40.1163257068,0.546789917553,5.99418361302,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292227882,0.0,1.10292227882
 07/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289666666,0.0,1.10289666666
 07/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289951766,0.0,1.10289951766
 07/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289796789,0.0,1.10289796789
 07/02  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  09:00:00,29.6088103863,0.889044414382,9.94841379577,0.0,2.68041601173,16.0824960704,1.10295065293,0.0,1.10295065293
 07/02  10:00:00,39.3480993447,1.84864407806,18.7281030904,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  11:00:00,35.4392650787,1.5577496385,15.110163264,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  12:00:00,28.4005715868,0.889044414382,8.74017499627,0.0,2.68041601173,16.0824960704,1.1030081369,0.0,1.1030081369
 07/02  13:00:00,29.5064430387,0.969040009871,9.7660508526,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  14:00:00,30.7635717438,1.0601716628,10.9320479049,0.0,2.68041601173,16.0824960704,1.10298952772,0.0,1.10298952772
 07/02  15:00:00,27.7193648588,0.797912761457,8.15009992116,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  16:00:00,27.2373500782,0.717917165968,7.74808073604,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  17:00:00,29.6004920466,0.950813679286,9.87832619108,0.0,2.68041601173,16.0824960704,1.10289875756,0.0,1.10289875756
 07/02  18:00:00,25.326443836,0.546789917553,6.00830174228,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  19:00:00,25.3696888168,0.546789917553,6.0515467231,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290202878,0.0,1.10290202878
 07/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289992832,0.0,1.10289992832
 07/02  23:00:00,40.6711473194,0.546789917553,6.54900522567,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292597059,0.0,1.10292597059
 07/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292611227,0.0,1.10292611227
 07/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  06:00:00,70.2736034765,4.00991906654,32.0490841986,0.0,5.36083202345,21.4433280938,1.10297841331,0.0,1.10297841331
 07/03  07:00:00,80.1399298743,3.10006555336,28.2671385242,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/03  08:00:00,160.925063513,4.50588726786,37.7599355535,0.0,48.2474882111,70.4033123869,2.18752156394,0.0,2.18752156394
 07/03  09:00:00,156.921073819,4.69411684973,41.9162877062,0.0,48.2474882111,62.0547409583,1.10386670284,0.0,1.10386670284
 07/03  10:00:00,161.040562973,5.12152495319,47.5349621633,0.0,48.2474882111,60.1281475517,1.10381395657,0.0,1.10381395657
 07/03  11:00:00,167.719830102,5.43373794451,51.9754228941,0.0,48.2474882111,62.0547409583,2.1881679904,0.0,2.1881679904
 07/03  12:00:00,167.427637275,5.15207053112,52.5092459875,0.0,48.2474882111,61.5103924513,2.18878778233,0.0,2.18878778233
 07/03  13:00:00,172.461311788,5.75493958911,54.7902084295,0.0,48.2474882111,63.6602354638,1.10421304799,0.0,1.10421304799
 07/03  14:00:00,164.767173338,5.36651661231,51.0165808684,0.0,48.2474882111,60.1281475517,2.18785306446,0.0,2.18785306446
 07/03  15:00:00,163.560979116,5.27137754225,49.9055257173,0.0,48.2474882111,60.1281475517,1.10376726735,0.0,1.10376726735
 07/03  16:00:00,169.473320204,5.60969787188,52.5896563652,0.0,48.2474882111,63.0180376616,1.10399510172,0.0,1.10399510172
 07/03  17:00:00,155.930263842,5.1834676198,50.4177439079,0.0,37.5258241642,62.7947880557,1.10372029808,0.0,1.10372029808
 07/03  18:00:00,107.655171163,3.64431845101,41.1800735468,0.0,26.8041601173,36.0181789539,1.103409504,0.0,1.103409504
 07/03  19:00:00,102.96328603,3.44671461268,39.254583461,0.0,26.8041601173,33.4493877451,1.1032121584,0.0,1.1032121584
 07/03  20:00:00,88.948661986,3.13796404556,36.6965393877,0.0,16.0824960704,28.0885557216,1.1032865506,0.0,1.1032865506
 07/03  21:00:00,96.7751346887,3.10117507998,35.974863327,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292012632,0.0,1.10292012632
 07/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289706497,0.0,1.10289706497
 07/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288381876,0.0,1.10288381876
 07/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290018765,0.0,1.10290018765
 07/04  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289242073,0.0,1.10289242073
 07/04  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295131277,0.0,1.10295131277
 07/04  13:00:00,32.9377252614,0.991720763431,13.1746523217,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  14:00:00,27.2446571747,0.638332075699,7.83497292277,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  15:00:00,35.8707906094,1.3407318532,15.75870658,0.0,2.68041601173,16.0824960704,1.10292481071,0.0,1.10292481071
 07/04  16:00:00,44.8737900136,2.09913049609,24.0033073413,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  17:00:00,47.0575848891,2.42110896782,25.8651237451,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  18:00:00,43.6293322635,2.17530248913,22.6826775982,0.0,2.68041601173,16.0824960704,1.10295058489,0.0,1.10295058489
 07/04  19:00:00,36.0126969239,1.47431665235,15.7670280953,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  20:00:00,31.0262360723,0.5964082954,6.72380893405,0.0,2.68041601173,16.0824960704,1.10294944563,0.0,1.10294944563
 07/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  22:00:00,36.2991362745,0.182263305851,2.54152079243,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  23:00:00,38.3680350891,0.364526611702,4.42815630125,0.0,2.68041601173,16.0824960704,1.102928971,0.0,1.102928971
 07/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/05  01:00:00,41.5201423035,0.182263305851,2.40169479804,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  02:00:00,43.4803757544,0.364526611702,4.17966494303,0.0,2.68041601173,21.4433280938,1.10297589066,0.0,1.10297589066
 07/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296454871,0.0,1.10296454871
 07/05  06:00:00,71.1406472764,3.94019871704,32.985848348,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  07:00:00,80.4233294097,3.09692335946,28.5536802535,0.0,16.0824960704,32.6817896323,1.10330695301,0.0,1.10330695301
 07/05  08:00:00,160.088674192,4.39036027706,37.0390732233,0.0,48.2474882111,70.4033123869,1.10382697446,0.0,1.10382697446
 07/05  09:00:00,156.613962186,4.93232887597,41.3709640469,0.0,48.2474882111,62.0547409583,2.18760660388,0.0,2.18760660388
 07/05  10:00:00,160.270209963,5.37892429836,46.5072098075,0.0,48.2474882111,60.1281475517,1.1038082485,0.0,1.1038082485
 07/05  11:00:00,167.168303742,5.5480012123,51.3096332661,0.0,48.2474882111,62.0547409583,2.18821817938,0.0,2.18821817938
 07/05  12:00:00,167.013693337,5.2607175023,51.9866550783,0.0,48.2474882111,61.5103924513,1.1044733382,0.0,1.1044733382
 07/05  13:00:00,174.379634586,6.03907430825,56.4243965092,0.0,48.2474882111,63.6602354638,2.18861477142,0.0,2.18861477142
 07/05  14:00:00,171.827390129,6.03075186144,57.4125624102,0.0,48.2474882111,60.1281475517,1.10379507854,0.0,1.10379507854
 07/05  15:00:00,171.90760472,6.34656771034,57.1769611529,0.0,48.2474882111,60.1281475517,2.18745458828,0.0,2.18745458828
 07/05  16:00:00,176.193352812,6.88823282929,58.0311540162,0.0,48.2474882111,63.0180376616,1.10397874331,0.0,1.10397874331
 07/05  17:00:00,164.35024084,6.6059020931,57.4152864334,0.0,37.5258241642,62.7947880557,1.10353428584,0.0,1.10353428584
 07/05  18:00:00,115.189703175,4.68546897139,47.6734550383,0.0,26.8041601173,36.0181789539,1.10334871876,0.0,1.10334871876
 07/05  19:00:00,107.638697607,4.22986923208,43.1468404189,0.0,26.8041601173,33.4493877451,1.10318424051,0.0,1.10318424051
 07/05  20:00:00,87.0587359736,3.38716758537,34.5574098355,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/05  21:00:00,91.227752012,3.19787825459,30.3307774756,0.0,16.0824960704,26.8041601173,1.10302133413,0.0,1.10302133413
 07/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029251976,0.0,1.1029251976
 07/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292516531,0.0,1.10292516531
 07/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296565691,0.0,1.10296565691
 07/06  06:00:00,66.865541446,3.65005812998,29.0008831046,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  07:00:00,78.1328765584,3.09692335946,26.2632274022,0.0,16.0824960704,32.6817896323,1.10328125526,0.0,1.10328125526
 07/06  08:00:00,157.010326111,4.19680399549,34.154281423,0.0,48.2474882111,70.4033123869,1.1037852106,0.0,1.1037852106
 07/06  09:00:00,152.308436137,4.26012591916,37.7376409539,0.0,48.2474882111,62.0547409583,2.18771397329,0.0,2.18771397329
 07/06  10:00:00,154.816896981,4.65319436147,41.7796267622,0.0,48.2474882111,60.1281475517,1.10393391981,0.0,1.10393391981
 07/06  11:00:00,162.493382895,5.146090607,47.0366230241,0.0,48.2474882111,62.0547409583,1.10413914882,0.0,1.10413914882
 07/06  12:00:00,161.058114594,4.87706043084,46.4147334069,0.0,48.2474882111,61.5103924513,2.18875880018,0.0,2.18875880018
 07/06  13:00:00,167.220208475,5.51796836406,49.7860763424,0.0,48.2474882111,63.6602354638,2.18843379599,0.0,2.18843379599
 07/06  14:00:00,166.927359344,5.59627250208,52.947010985,0.0,48.2474882111,60.1281475517,1.10373868544,0.0,1.10373868544
 07/06  15:00:00,171.296396478,6.12961938063,56.7827012407,0.0,48.2474882111,60.1281475517,2.18733960639,0.0,2.18733960639
 07/06  16:00:00,175.542039967,6.4989908295,57.7690831711,0.0,48.2474882111,63.0180376616,1.104113445,0.0,1.104113445
 07/06  17:00:00,159.948723774,6.08468998619,53.5349814734,0.0,37.5258241642,62.7947880557,1.10348033704,0.0,1.10348033704
 07/06  18:00:00,109.336171428,4.19593821055,42.3094540517,0.0,26.8041601173,36.0181789539,1.10337744374,0.0,1.10337744374
 07/06  19:00:00,103.966108801,3.97580580006,39.7283150446,0.0,26.8041601173,33.4493877451,1.10319408166,0.0,1.10319408166
 07/06  20:00:00,85.2885924462,3.31935842708,32.8550754663,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/06  21:00:00,90.0757327986,3.17078311078,29.2058534061,0.0,16.0824960704,26.8041601173,1.10300362892,0.0,1.10300362892
 07/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291865475,0.0,1.10291865475
 07/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292007236,0.0,1.10292007236
 07/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300475989,0.0,1.10300475989
 07/07  06:00:00,62.6750796004,3.38671384919,24.4861629399,0.5876026,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  07:00:00,70.8164377503,3.09692335946,18.0119996557,0.934788938424,16.0824960704,32.6817896323,1.10332018226,0.0,1.10332018226
 07/07  08:00:00,151.000138455,3.95845464057,28.3824431226,0.0,48.2474882111,70.4033123869,1.10381897157,0.0,1.10381897157
 07/07  09:00:00,151.313267484,4.25221895325,36.750379267,0.0,48.2474882111,62.0547409583,1.10382477999,0.0,1.10382477999
 07/07  10:00:00,155.197833096,4.62935287371,42.1844043654,0.0,48.2474882111,60.1281475517,2.18777703,0.0,2.18777703
 07/07  11:00:00,161.553163234,5.04264436697,46.1998496032,0.0,48.2474882111,62.0547409583,1.10405369047,0.0,1.10405369047
 07/07  12:00:00,159.718528335,4.77171787196,45.1804897062,0.0,48.2474882111,61.5103924513,2.18857799539,0.0,2.18857799539
 07/07  13:00:00,167.792158247,5.48532587895,50.3906685987,0.0,48.2474882111,63.6602354638,2.18855134521,0.0,2.18855134521
 07/07  14:00:00,166.854615835,5.58264646698,52.8878935111,0.0,48.2474882111,60.1281475517,1.10376648298,0.0,1.10376648298
 07/07  15:00:00,171.348287835,6.20778763766,56.7564243409,0.0,48.2474882111,60.1281475517,1.10373115627,0.0,1.10373115627
 07/07  16:00:00,180.550267822,7.1907092498,62.0855926057,0.0,48.2474882111,63.0180376616,2.18790178762,0.0,2.18790178762
 07/07  17:00:00,167.518589103,6.98271496443,60.2068218244,0.0,37.5258241642,62.7947880557,1.1035021684,0.0,1.1035021684
 07/07  18:00:00,115.903190755,4.81692315037,48.2554884392,0.0,26.8041601173,36.0181789539,1.1033854302,0.0,1.1033854302
 07/07  19:00:00,108.605808911,4.3724637539,43.9713572006,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/07  20:00:00,86.9720355988,3.43890344788,34.4189735981,0.0,16.0824960704,28.0885557216,1.10321715576,0.0,1.10321715576
 07/07  21:00:00,91.4093261245,3.21824970662,30.4919801361,0.0,16.0824960704,26.8041601173,1.1030046805,0.0,1.1030046805
 07/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029186665,0.0,1.1029186665
 07/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292028124,0.0,1.10292028124
 07/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300284995,0.0,1.10300284995
 07/08  06:00:00,62.7668713421,3.34267376145,24.9698019193,0.239795450019,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/08  07:00:00,54.9491999221,3.09692335946,19.2519502896,0.650143644112,5.36083202345,26.5809105114,1.10308815898,0.0,1.10308815898
 07/08  08:00:00,84.9289285827,3.09692335946,23.6938150564,0.0260452227613,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/08  09:00:00,92.7044620024,3.14955310641,29.1950716442,0.0,26.8041601173,33.5472370403,1.10334071463,0.0,1.10334071463
 07/08  10:00:00,98.0603592997,3.27432850588,35.3894902454,0.0,26.8041601173,32.583940337,1.10333654304,0.0,1.10333654304
 07/08  11:00:00,106.194285218,3.34900863952,41.2010437228,0.0,26.8041601173,34.8316326447,1.10343885509,0.0,1.10343885509
 07/08  12:00:00,109.182795956,3.43726804164,45.3856906623,0.0,26.8041601173,33.5472370403,1.10333418919,0.0,1.10333418919
 07/08  13:00:00,110.14842915,3.48758967657,48.86979343,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 07/08  14:00:00,84.3611649508,3.41161161051,51.5681619201,0.0,8.04124803518,21.3317032909,1.10321227247,0.0,1.10321227247
 07/08  15:00:00,82.1269370953,3.48302612347,50.546915156,0.0,8.04124803518,20.0473076865,1.10312885815,0.0,1.10312885815
 07/08  16:00:00,83.1375480513,3.69152701173,51.0279263227,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/08  17:00:00,75.8265623186,3.69060700956,51.4380097262,0.0,2.68041601173,18.0090894769,1.10297712138,0.0,1.10297712138
 07/08  18:00:00,47.1217161734,2.21433030327,26.136033694,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  19:00:00,44.7632295148,2.06830659908,23.9235707395,0.0,2.68041601173,16.0824960704,1.10303779101,0.0,1.10303779101
 07/08  20:00:00,46.0030468559,1.80585751941,20.4911704937,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  21:00:00,40.8202670872,0.546789917553,6.69812499349,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  22:00:00,35.8522921209,0.182263305851,2.09467663883,0.0,2.68041601173,16.0824960704,1.1029759055,0.0,1.1029759055
 07/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292377255,0.0,1.10292377255
 07/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288362456,0.0,1.10288362456
 07/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288355899,0.0,1.10288355899
 07/09  07:00:00,29.714291826,0.926258197768,10.016681452,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  08:00:00,43.071219052,2.23652590415,22.0633409717,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  09:00:00,42.8783922108,2.24813865843,21.8589013762,0.0,2.68041601173,16.0824960704,1.10294640694,0.0,1.10294640694
 07/09  10:00:00,46.0063610389,2.44480037777,24.7902084849,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  11:00:00,44.6787042889,2.24982042658,23.6575316862,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  12:00:00,47.3617466096,2.31963427437,26.2707601591,0.0,2.68041601173,16.0824960704,1.10300710175,0.0,1.10300710175
 07/09  13:00:00,46.7789248946,2.20151737171,25.8060553467,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  14:00:00,44.5906355104,1.89172322577,23.9275601084,0.0,2.68041601173,16.0824960704,1.10300951697,0.0,1.10300951697
 07/09  15:00:00,46.9437532996,2.07447025403,26.0979308694,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  16:00:00,51.9614888039,2.44261789347,30.7475187342,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  17:00:00,48.9115063414,2.26935693711,27.8707972281,0.0,2.68041601173,16.0824960704,1.10294827347,0.0,1.10294827347
 07/09  18:00:00,51.4421156385,2.47192203525,30.1988414271,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  19:00:00,47.4617945318,2.26176031675,26.4286820388,0.0,2.68041601173,16.0824960704,1.10294587748,0.0,1.10294587748
 07/09  20:00:00,51.0629118077,2.18128227638,25.1756106884,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  21:00:00,46.7792945709,1.03485505906,12.1690873357,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  22:00:00,46.6232649896,1.0601716628,11.9877411506,0.0,2.68041601173,16.0824960704,1.10294640809,0.0,1.10294640809
 07/09  23:00:00,38.3560850695,0.364526611702,4.41620628156,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  24:00:00,40.8224254159,0.546789917553,6.70028332215,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/10  01:00:00,46.0804565418,0.546789917553,6.59748242464,0.0,2.68041601173,21.4433280938,1.10297141009,0.0,1.10297141009
 07/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  03:00:00,45.942381065,0.546789917553,6.45940694782,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295580224,0.0,1.10295580224
 07/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  06:00:00,72.1531106838,3.99934257629,33.9391678961,0.0,5.36083202345,21.4433280938,1.10297681259,0.0,1.10297681259
 07/10  07:00:00,85.6284380687,3.09692335946,33.7587889125,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/10  08:00:00,168.20974619,4.37348359671,45.1770219016,0.0,48.2474882111,70.4033123869,2.18736947289,0.0,2.18736947289
 07/10  09:00:00,168.873354485,4.87794002987,53.6847451913,0.0,48.2474882111,62.0547409583,1.10388585283,0.0,1.10388585283
 07/10  10:00:00,172.168977408,5.23295437123,58.5519471797,0.0,48.2474882111,60.1281475517,1.10382304553,0.0,1.10382304553
 07/10  11:00:00,179.892738899,5.6277471605,63.954322475,0.0,48.2474882111,62.0547409583,2.1881442075,0.0,2.1881442075
 07/10  12:00:00,180.741123323,5.52698007229,65.4478224945,0.0,48.2474882111,61.5103924513,2.1887041756,0.0,2.1887041756
 07/10  13:00:00,190.650713017,6.54158965539,72.192959593,0.0,48.2474882111,63.6602354638,1.10439850543,0.0,1.10439850543
 07/10  14:00:00,192.378936304,6.85046095757,77.1443994891,0.0,48.2474882111,60.1281475517,2.18772121728,0.0,2.18772121728
 07/10  15:00:00,197.915368558,7.46325820991,82.068034491,0.0,48.2474882111,60.1281475517,1.10369123774,0.0,1.10369123774
 07/10  16:00:00,202.518783643,8.05675714165,83.1880605349,0.0,48.2474882111,63.0180376616,1.10409940486,0.0,1.10409940486
 07/10  17:00:00,188.028175249,7.49852337069,80.2005995647,0.0,37.5258241642,62.7947880557,1.10355504802,0.0,1.10355504802
 07/10  18:00:00,134.319433476,4.80072586237,66.6879284485,0.0,26.8041601173,36.0181789539,1.1033570733,0.0,1.1033570733
 07/10  19:00:00,125.428260405,4.28366118952,60.8826112593,0.0,26.8041601173,33.4493877451,1.10319290823,0.0,1.10319290823
 07/10  20:00:00,100.557749295,3.54891942858,47.8946713134,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/10  21:00:00,101.440182415,3.3017143218,40.4393718119,0.0,16.0824960704,26.8041601173,1.10312744507,0.0,1.10312744507
 07/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  23:00:00,46.085460194,0.546789917553,6.60248607677,0.0,2.68041601173,21.4433280938,1.10295614698,0.0,1.10295614698
 07/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  02:00:00,46.5590628214,0.546789917553,7.07608870421,0.0,2.68041601173,21.4433280938,1.10292369386,0.0,1.10292369386
 07/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291354955,0.0,1.10291354955
 07/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  06:00:00,74.3196021634,4.0786976133,36.0263043387,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  07:00:00,87.4401197686,3.09692335946,35.5704706124,0.0,16.0824960704,32.6817896323,1.10330229688,0.0,1.10330229688
 07/11  08:00:00,167.603122215,4.38989445219,44.553987071,0.0,48.2474882111,70.4033123869,1.10367275764,0.0,1.10367275764
 07/11  09:00:00,163.850211412,4.59502134477,48.944520804,0.0,48.2474882111,62.0547409583,2.18762969448,0.0,2.18762969448
 07/11  10:00:00,169.283941577,5.1162158031,55.7836499168,0.0,48.2474882111,60.1281475517,1.10380717974,0.0,1.10380717974
 07/11  11:00:00,176.492509939,5.31801900917,60.8638216668,0.0,48.2474882111,62.0547409583,2.18817982325,0.0,2.18817982325
 07/11  12:00:00,170.469622243,4.75008740638,55.9532140804,0.0,48.2474882111,61.5103924513,1.10443303754,0.0,1.10443303754
 07/11  13:00:00,181.436574882,5.63020229999,63.8902088126,0.0,48.2474882111,63.6602354638,2.18851043158,0.0,2.18851043158
 07/11  14:00:00,182.844823201,5.83715907845,68.6235882653,0.0,48.2474882111,60.1281475517,1.10373992285,0.0,1.10373992285
 07/11  15:00:00,177.738000579,5.73130884254,63.6226158793,0.0,48.2474882111,60.1281475517,2.18732304741,0.0,2.18732304741
 07/11  16:00:00,181.64144831,5.74714899863,64.620333345,0.0,48.2474882111,63.0180376616,1.10408824271,0.0,1.10408824271
 07/11  17:00:00,167.808283464,5.56724233222,61.9119888182,0.0,37.5258241642,62.7947880557,1.10345880194,0.0,1.10345880194
 07/11  18:00:00,114.86403322,3.73574854145,48.2975055137,0.0,26.8041601173,36.0181789539,1.10335443968,0.0,1.10335443968
 07/11  19:00:00,109.216749275,3.49001250474,45.4647488134,0.0,26.8041601173,33.4493877451,0.86787562976,0.0,0.86787562976
 07/11  20:00:00,94.0209719553,3.16273087639,41.7440825261,0.0,16.0824960704,28.0885557216,0.255161872335,0.0,0.255161872335
 07/11  21:00:00,101.64120373,3.11669644529,40.8254110035,0.0,16.0824960704,26.8041601173,1.10300304778,0.0,1.10300304778
 07/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291258183,0.0,1.10291258183
 07/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291635038,0.0,1.10291635038
 07/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299925826,0.0,1.10299925826
 07/12  06:00:00,79.3357355558,4.52752080072,40.5936145437,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  07:00:00,92.4526300309,3.09702691825,40.5828773159,0.0,16.0824960704,32.6817896323,1.1032815273,0.0,1.1032815273
 07/12  08:00:00,170.861655359,4.5329343828,47.6694802839,0.0,48.2474882111,70.4033123869,1.10380381283,0.0,1.10380381283
 07/12  09:00:00,166.690572523,4.8646382776,51.5152649823,0.0,48.2474882111,62.0547409583,1.10375071877,0.0,1.10375071877
 07/12  10:00:00,167.897644491,5.02122936276,54.4923392715,0.0,48.2474882111,60.1281475517,2.1877762316,0.0,2.1877762316
 07/12  11:00:00,175.65465563,5.50723435072,59.8367520163,0.0,48.2474882111,62.0547409583,1.10416458441,0.0,1.10416458441
 07/12  12:00:00,180.031245157,5.51915094782,64.7457734523,0.0,48.2474882111,61.5103924513,2.18859389843,0.0,2.18859389843
 07/12  13:00:00,191.619591018,6.462086268,73.2413409812,0.0,48.2474882111,63.6602354638,2.18849203781,0.0,2.18849203781
 07/12  14:00:00,193.807246733,6.60544296949,78.8177279067,0.0,48.2474882111,60.1281475517,1.10377863654,0.0,1.10377863654
 07/12  15:00:00,192.956572299,6.88488578613,77.6876106561,0.0,48.2474882111,60.1281475517,1.10373786703,0.0,1.10373786703
 07/12  16:00:00,197.864928212,7.32878253393,79.2621797113,0.0,48.2474882111,63.0180376616,2.18809145825,0.0,2.18809145825
 07/12  17:00:00,187.793956213,6.95275068944,80.51215321,0.0,37.5258241642,62.7947880557,1.10347189221,0.0,1.10347189221
 07/12  18:00:00,129.321603451,4.41094784243,62.0798764432,0.0,26.8041601173,36.0181789539,1.10334262076,0.0,1.10334262076
 07/12  19:00:00,119.993980834,3.90588329616,55.8261095812,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/12  20:00:00,103.841666156,3.37318257674,51.354325026,0.0,16.0824960704,28.0885557216,1.10324846156,0.0,1.10324846156
 07/12  21:00:00,109.455790337,3.22779696798,48.5288970871,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1027624866,0.0,1.1027624866
 07/12  23:00:00,44.8007130375,0.364526611702,5.50000222611,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  24:00:00,41.449275225,0.182263305851,2.33082771955,0.0,2.68041601173,21.4433280938,1.10292366718,0.0,1.10292366718
 07/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291157673,0.0,1.10291157673
 07/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  06:00:00,79.6176570071,4.23055898116,38.7051644812,0.0,5.36083202345,21.4433280938,1.10304259479,0.0,1.10304259479
 07/13  07:00:00,87.4750288665,3.09692335946,35.6053797103,0.0,16.0824960704,32.6817896323,1.10332554428,0.0,1.10332554428
 07/13  08:00:00,172.933237684,4.81602178685,49.4579752047,0.0,48.2474882111,70.4033123869,1.10373031418,0.0,1.10373031418
 07/13  09:00:00,176.162723171,5.39739411562,60.4546597917,0.0,48.2474882111,62.0547409583,1.10385622849,0.0,1.10385622849
 07/13  10:00:00,181.511189622,5.89441043912,67.2327033263,0.0,48.2474882111,60.1281475517,1.10378481515,0.0,1.10378481515
