Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/31  06:00:00,79.9756007555,4.10309079931,36.7232430781,0.0,5.36083202345,21.4433280938,1.10297242786,0.0,1.10297242786
 07/31  07:00:00,87.3788186111,3.09724562518,35.5088471892,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/31  08:00:00,169.653144947,4.46882929232,46.5250749628,0.0,48.2474882111,70.4033123869,2.18718128606,0.0,2.18718128606
 07/31  09:00:00,171.670534992,5.08324331252,56.276622416,0.0,48.2474882111,62.0547409583,1.10385534932,0.0,1.10385534932
 07/31  10:00:00,181.186308468,5.74963944369,67.0525931674,0.0,48.2474882111,60.1281475517,1.10377743526,0.0,1.10377743526
 07/31  11:00:00,194.772021555,6.41861999224,78.0427322991,0.0,48.2474882111,62.0547409583,2.18818617119,0.0,2.18818617119
 07/31  12:00:00,194.854669654,6.23593781301,78.8524110842,0.0,48.2474882111,61.5103924513,1.10425972747,0.0,1.10425972747
 07/31  13:00:00,202.543705602,7.29863949553,83.3289023379,0.0,48.2474882111,63.6602354638,2.18862461424,0.0,2.18862461424
 07/31  14:00:00,203.611896704,7.58550163272,87.6423192139,0.0,48.2474882111,60.1281475517,1.10377624519,0.0,1.10377624519
 07/31  15:00:00,205.610085714,8.13387344618,89.0921364105,0.0,48.2474882111,60.1281475517,2.18735449488,0.0,2.18735449488
 07/31  16:00:00,211.310524229,8.81771534214,91.2188429203,0.0,48.2474882111,63.0180376616,1.10387936343,0.0,1.10387936343
 07/31  17:00:00,196.919404769,8.1601962062,88.4301562488,0.0,37.5258241642,62.7947880557,1.10344243696,0.0,1.10344243696
 07/31  18:00:00,139.639293068,5.27924623738,71.529267665,0.0,26.8041601173,36.0181789539,1.1033300115,0.0,1.1033300115
 07/31  19:00:00,127.602946204,4.51545659621,62.8255016508,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/31  20:00:00,107.161439165,3.59452282463,51.9854244541,0.0,16.0824960704,28.0885557216,1.10322238278,0.0,1.10322238278
 07/31  21:00:00,109.115924271,3.37101613059,48.0458118589,0.0,16.0824960704,26.8041601173,1.10299792588,0.0,1.10299792588
 07/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  23:00:00,47.2891388314,0.547736496715,7.80521813504,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  24:00:00,47.4122365389,0.546789917553,7.92926242175,0.0,2.68041601173,21.4433280938,1.10297225243,0.0,1.10297225243
 08/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  02:00:00,47.0536504998,0.546789917553,7.57067638255,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  03:00:00,41.8278767539,0.182263305851,2.70942924841,0.0,2.68041601173,21.4433280938,1.10291704654,0.0,1.10291704654
 08/01  04:00:00,44.1138428647,0.364526611702,4.81313205337,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  05:00:00,46.5734420692,0.364526611702,4.59231524613,0.0,5.36083202345,21.4433280938,1.10299444831,0.0,1.10299444831
 08/01  06:00:00,78.7347564473,4.08455250107,35.5009370681,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  07:00:00,88.8901919399,3.11699402313,37.00047212,0.0,16.0824960704,32.6817896323,1.1032892241,0.0,1.1032892241
 08/01  08:00:00,172.677771692,5.00083026203,49.0177007379,0.0,48.2474882111,70.4033123869,1.10370090453,0.0,1.10370090453
 08/01  09:00:00,172.49691683,5.63957439383,56.5466731723,0.0,48.2474882111,62.0547409583,1.10379670937,0.0,1.10379670937
 08/01  10:00:00,180.966998671,6.18984168842,66.3930811252,0.0,48.2474882111,60.1281475517,2.18765775303,0.0,2.18765775303
 08/01  11:00:00,193.191961271,6.72904603825,76.1522459688,0.0,48.2474882111,62.0547409583,1.10397909475,0.0,1.10397909475
 08/01  12:00:00,197.968532961,6.37232973863,81.8298824656,0.0,48.2474882111,61.5103924513,2.18850681846,0.0,2.18850681846
 08/01  13:00:00,219.031482029,7.76665759328,99.3486606664,0.0,48.2474882111,63.6602354638,2.18846103476,0.0,2.18846103476
 08/01  14:00:00,225.300778373,8.15436283737,108.762339679,0.0,48.2474882111,60.1281475517,1.10368598075,0.0,1.10368598075
 08/01  15:00:00,231.222786035,9.08527687777,113.7534333,0.0,48.2474882111,60.1281475517,1.10363077759,0.0,1.10363077759
 08/01  16:00:00,237.482513474,10.2857826174,115.92276489,0.0,48.2474882111,63.0180376616,1.10396080138,0.0,1.10396080138
 08/01  17:00:00,222.656916337,9.57728458147,112.750579442,0.0,37.5258241642,62.7947880557,1.10366944014,0.0,1.10366944014
 08/01  18:00:00,163.52057118,6.510919819,94.1788721962,0.0,26.8041601173,36.0181789539,1.10338163653,0.0,1.10338163653
 08/01  19:00:00,152.025344551,5.66146400939,86.1018925849,0.0,26.8041601173,33.4493877451,1.10320146052,0.0,1.10320146052
 08/01  20:00:00,125.202366067,4.10252817871,67.0510126684,0.0,16.0824960704,28.0885557216,1.10321609728,0.0,1.10321609728
 08/01  21:00:00,118.102156294,3.61036733209,56.7926926807,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/01  22:00:00,50.3864873122,0.626785513042,8.14310158782,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  23:00:00,49.7348113418,0.797912761457,10.0007143807,0.0,2.68041601173,21.4433280938,1.10296949915,0.0,1.10296949915
 08/01  24:00:00,47.0898469232,0.546789917553,7.60687280599,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  01:00:00,44.3273496401,0.364526611702,5.0266388287,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  02:00:00,41.3197261338,0.182263305851,2.20127862829,0.0,2.68041601173,21.4433280938,1.10292033242,0.0,1.10292033242
 08/02  03:00:00,46.5490078441,0.546789917553,7.06603372695,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290798038,0.0,1.10290798038
 08/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  06:00:00,80.1544565247,4.32708203931,36.6781076074,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  07:00:00,87.2537842539,3.10974453015,35.3713139271,0.0,16.0824960704,32.6817896323,1.10328399092,0.0,1.10328399092
 08/02  08:00:00,174.405417138,4.91980215594,50.8263742902,0.0,48.2474882111,70.4033123869,1.10373868463,0.0,1.10373868463
 08/02  09:00:00,177.420199301,5.59045565057,61.5190743873,0.0,48.2474882111,62.0547409583,2.18748728564,0.0,2.18748728564
 08/02  10:00:00,185.959282325,6.23458255396,71.3406239142,0.0,48.2474882111,60.1281475517,1.10387789307,0.0,1.10387789307
 08/02  11:00:00,198.847410252,6.92426995975,81.6124710286,0.0,48.2474882111,62.0547409583,1.10404944229,0.0,1.10404944229
 08/02  12:00:00,200.172026468,6.63314176198,83.7725639493,0.0,48.2474882111,61.5103924513,2.18847998079,0.0,2.18847998079
 08/02  13:00:00,210.983771705,7.83858254026,91.2290253955,0.0,48.2474882111,63.6602354638,2.18856033671,0.0,2.18856033671
 08/02  14:00:00,212.224058426,8.09390660233,95.746075967,0.0,48.2474882111,60.1281475517,1.10365978439,0.0,1.10365978439
 08/02  15:00:00,219.738337726,9.03402212492,102.320239744,0.0,48.2474882111,60.1281475517,1.10360587508,0.0,1.10360587508
 08/02  16:00:00,226.821668583,10.1381489435,105.409553673,0.0,48.2474882111,63.0180376616,2.18804077768,0.0,2.18804077768
 08/02  17:00:00,207.584723586,9.5773448127,97.6783264592,0.0,37.5258241642,62.7947880557,1.10344155455,0.0,1.10344155455
 08/02  18:00:00,145.725881499,6.26036933671,76.6347329968,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/02  19:00:00,133.588940976,5.27187488669,68.0550781327,0.0,26.8041601173,33.4493877451,1.10328739786,0.0,1.10328739786
 08/02  20:00:00,113.910294574,4.0054734394,55.8559959151,0.0,16.0824960704,28.0885557216,1.10301404206,0.0,1.10301404206
 08/02  21:00:00,111.296012883,3.62170428557,49.9752123158,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/02  22:00:00,49.7380843037,0.626785513042,7.49469857929,0.0,5.36083202345,21.4433280938,1.10295271879,0.0,1.10295271879
 08/02  23:00:00,49.0515350462,0.797912761457,9.31743808512,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  24:00:00,46.3353451574,0.546789917553,6.85237104021,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  01:00:00,46.3771043903,0.546789917553,6.89413027309,0.0,2.68041601173,21.4433280938,1.10291204863,0.0,1.10291204863
 08/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  03:00:00,46.1973225884,0.546789917553,6.71434847117,0.0,2.68041601173,21.4433280938,1.10295115624,0.0,1.10295115624
 08/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  05:00:00,48.8607263039,0.546789917553,6.69733617496,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  06:00:00,79.0380876008,4.26406041768,35.6247603051,0.0,5.36083202345,21.4433280938,1.10297110563,0.0,1.10297110563
 08/03  07:00:00,88.603021404,3.11811789881,36.7121777085,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/03  08:00:00,173.857414504,4.86615127993,50.3320225321,0.0,48.2474882111,70.4033123869,2.18724057874,0.0,2.18724057874
 08/03  09:00:00,169.75210211,4.93235570161,54.5090771454,0.0,48.2474882111,62.0547409583,1.10388401898,0.0,1.10388401898
 08/03  10:00:00,165.567107816,4.95723217179,52.2257997873,0.0,48.2474882111,60.1281475517,1.10380563238,0.0,1.10380563238
 08/03  11:00:00,167.801728281,5.32158610103,52.1694729164,0.0,48.2474882111,62.0547409583,2.18824516062,0.0,2.18824516062
 08/03  12:00:00,170.420402109,5.31437959398,55.339701758,0.0,48.2474882111,61.5103924513,2.18850203184,0.0,2.18850203184
 08/03  13:00:00,184.252833469,6.42530123172,65.9113684685,0.0,48.2474882111,63.6602354638,1.10426321007,0.0,1.10426321007
 08/03  14:00:00,183.851648487,6.70685879408,68.7607138357,0.0,48.2474882111,60.1281475517,1.10380060602,0.0,1.10380060602
 08/03  15:00:00,189.987540933,7.2501388846,74.3533261916,0.0,48.2474882111,60.1281475517,2.18740146226,0.0,2.18740146226
 08/03  16:00:00,202.713720628,8.10308561593,83.3366690453,0.0,48.2474882111,63.0180376616,1.10390453276,0.0,1.10390453276
 08/03  17:00:00,190.577828395,7.79802192442,82.4507541563,0.0,37.5258241642,62.7947880557,1.10346259423,0.0,1.10346259423
 08/03  18:00:00,136.835812777,5.21486547327,68.790168138,0.0,26.8041601173,36.0181789539,1.1033468987,0.0,1.1033468987
 08/03  19:00:00,127.154936187,4.51125767759,62.3816905527,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/03  20:00:00,109.632829042,3.59161407846,51.9923897444,0.0,16.0824960704,28.0885557216,1.10323379554,0.0,1.10323379554
 08/03  21:00:00,108.63157708,3.3638265117,47.5686542865,0.0,16.0824960704,26.8041601173,1.10299543873,0.0,1.10299543873
 08/03  22:00:00,44.4117765463,0.182263305851,2.61291302909,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  23:00:00,44.0769205165,0.364526611702,4.77620970513,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  24:00:00,46.8992016361,0.546789917553,7.41622751889,0.0,2.68041601173,21.4433280938,1.10291806115,0.0,1.10291806115
 08/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  02:00:00,46.8944580679,0.546789917553,7.41148395075,0.0,2.68041601173,21.4433280938,1.10296274416,0.0,1.10296274416
 08/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  05:00:00,49.4333343538,0.546789917553,7.26994422486,0.0,5.36083202345,21.4433280938,1.10305416999,0.0,1.10305416999
 08/04  06:00:00,77.8692385089,3.84294231045,34.8770293204,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  07:00:00,89.296177461,3.10636697142,37.4170846929,0.0,16.0824960704,32.6817896323,1.10330355221,0.0,1.10330355221
 08/04  08:00:00,173.703753585,4.92186970345,50.12264319,0.0,48.2474882111,70.4033123869,1.10371948981,0.0,1.10371948981
 08/04  09:00:00,172.145148594,5.45045597791,56.3840233529,0.0,48.2474882111,62.0547409583,1.10381834633,0.0,1.10381834633
 08/04  10:00:00,177.901561673,5.87844056183,63.6390452547,0.0,48.2474882111,60.1281475517,2.18770009996,0.0,2.18770009996
 08/04  11:00:00,188.839756245,6.39851777962,72.1305692021,0.0,48.2474882111,62.0547409583,1.10400116155,0.0,1.10400116155
 08/04  12:00:00,189.89754047,5.98903590975,74.142183804,0.0,48.2474882111,61.5103924513,2.18855126534,0.0,2.18855126534
 08/04  13:00:00,197.189950531,6.94797017503,78.3258165873,0.0,48.2474882111,63.6602354638,2.18850349733,0.0,2.18850349733
 08/04  14:00:00,192.599288279,7.17209272535,77.0431196969,0.0,48.2474882111,60.1281475517,1.103704328,0.0,1.103704328
 08/04  15:00:00,197.233707035,8.07651255494,80.7731186235,0.0,48.2474882111,60.1281475517,1.10364866686,0.0,1.10364866686
 08/04  16:00:00,205.334574961,9.02869872266,85.0319102713,0.0,48.2474882111,63.0180376616,1.10398046146,0.0,1.10398046146
 08/04  17:00:00,189.517734058,8.24295802306,80.9457237205,0.0,37.5258241642,62.7947880557,1.10368684107,0.0,1.10368684107
 08/04  18:00:00,134.39299228,5.1050855767,66.4571275382,0.0,26.8041601173,36.0181789539,1.10336851057,0.0,1.10336851057
 08/04  19:00:00,125.054772886,4.44894178259,60.3438431469,0.0,26.8041601173,33.4493877451,1.10317141932,0.0,1.10317141932
 08/04  20:00:00,108.719961379,3.66327888238,51.0078572772,0.0,16.0824960704,28.0885557216,1.10322707605,0.0,1.10322707605
 08/04  21:00:00,105.891485016,3.4196716767,44.772717058,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  23:00:00,46.1404755162,0.548032532933,6.65625878362,0.0,2.68041601173,21.4433280938,1.10295056199,0.0,1.10295056199
 08/04  24:00:00,46.0615176039,0.546789917553,6.57854348674,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291458676,0.0,1.10291458676
 08/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291873589,0.0,1.10291873589
 08/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  06:00:00,78.4472133398,3.9924782879,35.3054681739,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/05  07:00:00,68.8228990076,3.09692335946,33.7757930191,0.0,5.36083202345,26.5809105114,1.10302584189,0.0,1.10302584189
 08/05  08:00:00,96.1266821172,3.11799873174,34.8965384415,0.0,26.8041601173,31.2995447326,1.1031645459,0.0,1.1031645459
 08/05  09:00:00,101.079800154,3.16750819858,37.5524547039,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 08/05  10:00:00,103.920316625,3.38454410553,41.1392319707,0.0,26.8041601173,32.583940337,1.10330243669,0.0,1.10330243669
 08/05  11:00:00,112.872384241,3.72029950987,47.5078518749,0.0,26.8041601173,34.8316326447,1.10340768656,0.0,1.10340768656
 08/05  12:00:00,117.609422199,3.88316692144,53.3664180254,0.0,26.8041601173,33.5472370403,1.10331066372,0.0,1.10331066372
 08/05  13:00:00,118.321477124,4.01744052596,56.5129905554,0.0,26.8041601173,30.9784458315,1.10329406778,0.0,1.10329406778
 08/05  14:00:00,90.0008788834,3.72890273145,56.8905847318,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 08/05  15:00:00,90.9703733344,3.83888616046,59.0344913582,0.0,8.04124803518,20.0473076865,1.10312210017,0.0,1.10312210017
 08/05  16:00:00,92.8092393479,4.03051505391,60.3606295771,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 08/05  17:00:00,82.5353809596,3.84011180913,57.9973235677,0.0,2.68041601173,18.0090894769,1.10305339386,0.0,1.10305339386
 08/05  18:00:00,43.4848176692,1.87110858222,22.8423569108,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  19:00:00,42.0295404592,1.79613131116,21.4620569719,0.0,2.68041601173,16.0824960704,1.10302522138,0.0,1.10302522138
 08/05  20:00:00,37.2648409668,0.601468909309,8.02268654793,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  21:00:00,38.7934046571,0.364526611702,4.8535258692,0.0,2.68041601173,16.0824960704,1.10306707074,0.0,1.10306707074
 08/05  22:00:00,42.122834985,0.546789917553,8.00069289125,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  23:00:00,41.7510732522,0.546789917553,7.62893115842,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291654327,0.0,1.10291654327
 08/06  01:00:00,39.3749783579,0.364526611702,5.43509957002,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  02:00:00,36.0765119598,0.182263305851,2.31889647778,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289379903,0.0,1.10289379903
 08/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292093621,0.0,1.10292093621
 08/06  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  08:00:00,47.1300203189,2.10011703222,26.2585511104,0.0,2.68041601173,16.0824960704,1.10292435054,0.0,1.10292435054
 08/06  09:00:00,43.172170104,2.03709873291,22.3637191949,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  10:00:00,50.0098837189,2.60080478176,28.637726761,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  11:00:00,44.8818484513,2.07882350978,24.0316727653,0.0,2.68041601173,16.0824960704,1.1029985378,0.0,1.1029985378
 08/06  12:00:00,52.8191849792,2.59542572253,31.4524070805,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  13:00:00,44.4628283819,1.94339550589,23.7480806998,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  14:00:00,49.9621612924,2.50334275569,28.6874663605,0.0,2.68041601173,16.0824960704,1.10303633093,0.0,1.10303633093
 08/06  15:00:00,42.1678301336,1.90823556773,21.4882423897,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  16:00:00,49.0733196316,2.49485898255,27.8071084728,0.0,2.68041601173,16.0824960704,1.10293595014,0.0,1.10293595014
 08/06  17:00:00,43.2388419264,2.03583450246,22.4316552477,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  18:00:00,44.1887105354,2.05639658121,23.360961778,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  19:00:00,34.0171976763,1.18168053336,14.0641649667,0.0,2.68041601173,16.0824960704,1.10294050648,0.0,1.10294050648
 08/06  20:00:00,39.4301255691,0.778671601251,10.0107684583,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  21:00:00,41.2255957812,0.546789917553,7.10345368748,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  22:00:00,38.4452176481,0.364526611702,4.50533886022,0.0,2.68041601173,16.0824960704,1.10294082971,0.0,1.10294082971
 08/06  23:00:00,39.0068026738,0.364526611702,5.06692388589,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  24:00:00,35.9432887909,0.182263305851,2.1856733089,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/07  01:00:00,46.3039698445,0.546789917553,6.82099572734,0.0,2.68041601173,21.4433280938,1.10291684386,0.0,1.10291684386
 08/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291992252,0.0,1.10291992252
 08/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  06:00:00,78.4822734546,4.06027082292,35.2727357537,0.0,5.36083202345,21.4433280938,1.10297112021,0.0,1.10297112021
 08/07  07:00:00,84.5401571708,3.09705236939,32.6703790047,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/07  08:00:00,166.631901543,4.42115162587,43.5515092255,0.0,48.2474882111,70.4033123869,2.18730689643,0.0,2.18730689643
 08/07  09:00:00,168.33158656,4.92432880172,53.0965884951,0.0,48.2474882111,62.0547409583,1.10382190927,0.0,1.10382190927
 08/07  10:00:00,176.623927069,5.56197394055,62.6778772714,0.0,48.2474882111,60.1281475517,1.10391044079,0.0,1.10391044079
 08/07  11:00:00,187.098135856,6.19897080489,70.5884957877,0.0,48.2474882111,62.0547409583,2.18811287095,0.0,2.18811287095
 08/07  12:00:00,188.595556627,5.99593298439,72.8333028859,0.0,48.2474882111,61.5103924513,1.10422301608,0.0,1.10422301608
 08/07  13:00:00,196.878885293,6.93359286836,78.0291286559,0.0,48.2474882111,63.6602354638,2.1885483143,0.0,2.1885483143
 08/07  14:00:00,196.300837864,7.16310285125,80.7536591558,0.0,48.2474882111,60.1281475517,1.10374268459,0.0,1.10374268459
 08/07  15:00:00,199.158093709,7.65172741774,83.1222904344,0.0,48.2474882111,60.1281475517,2.18728769928,0.0,2.18728769928
 08/07  16:00:00,186.095530606,6.91163109219,67.9099335474,0.0,48.2474882111,63.0180376616,1.1040339039,0.0,1.1040339039
 08/07  17:00:00,159.00793876,5.72164182942,52.9572446167,0.0,37.5258241642,62.7947880557,1.10350770246,0.0,1.10350770246
 08/07  18:00:00,108.479169732,3.85227478106,41.7961157852,0.0,26.8041601173,36.0181789539,1.10337633901,0.0,1.10337633901
 08/07  19:00:00,105.274544891,3.62637816254,41.3861787715,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/07  20:00:00,96.8030496416,3.23055933115,39.523665091,0.0,16.0824960704,28.0885557216,1.10320247213,0.0,1.10320247213
 08/07  21:00:00,100.3887896,3.15682866806,39.5328646503,0.0,16.0824960704,26.8041601173,1.10299490878,0.0,1.10299490878
 08/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292008149,0.0,1.10292008149
 08/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291158432,0.0,1.10291158432
 08/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299747395,0.0,1.10299747395
 08/08  06:00:00,79.941057525,4.07266584248,36.7191248045,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  07:00:00,88.1526391596,3.09692335946,36.2829900034,0.0,16.0824960704,32.6817896323,1.10326515177,0.0,1.10326515177
 08/08  08:00:00,172.206804632,4.57787887024,48.96968507,0.0,48.2474882111,70.4033123869,1.10366438093,0.0,1.10366438093
 08/08  09:00:00,173.824283568,5.22800904162,58.2856052634,0.0,48.2474882111,62.0547409583,1.1037612032,0.0,1.1037612032
 08/08  10:00:00,180.233848594,5.75151522381,66.0982575132,0.0,48.2474882111,60.1281475517,1.10384146605,0.0,1.10384146605
 08/08  11:00:00,188.387481125,6.23020994064,71.846601921,0.0,48.2474882111,62.0547409583,2.18818508066,0.0,2.18818508066
 08/08  12:00:00,188.817824306,5.96983474954,73.0816688,0.0,48.2474882111,61.5103924513,2.18868051263,0.0,2.18868051263
 08/08  13:00:00,199.931919507,7.03606012039,80.9796956175,0.0,48.2474882111,63.6602354638,2.18838687155,0.0,2.18838687155
 08/08  14:00:00,199.92053605,7.34021989856,84.196240295,0.0,48.2474882111,60.1281475517,1.10365308299,0.0,1.10365308299
 08/08  15:00:00,202.506640044,7.74807818574,86.3744860011,0.0,48.2474882111,60.1281475517,1.1037343637,0.0,1.1037343637
 08/08  16:00:00,189.963128924,7.01891564654,71.6702473104,0.0,48.2474882111,63.0180376616,1.10392490104,0.0,1.10392490104
 08/08  17:00:00,161.497146061,5.72740815669,55.4406855904,0.0,37.5258241642,62.7947880557,1.10356572934,0.0,1.10356572934
 08/08  18:00:00,111.195579304,3.82664142419,44.5381587149,0.0,26.8041601173,36.0181789539,1.10335793394,0.0,1.10335793394
 08/08  19:00:00,107.500774964,3.56457683368,43.6742101739,0.0,26.8041601173,33.4493877451,1.10318586277,0.0,1.10318586277
 08/08  20:00:00,98.1609424601,3.20069203674,40.9114252039,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/08  21:00:00,98.8374053805,3.13898785586,37.9993212429,0.0,16.0824960704,26.8041601173,1.10311583594,0.0,1.10311583594
 08/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290982676,0.0,1.10290982676
 08/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291628268,0.0,1.10291628268
 08/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291957654,0.0,1.10291957654
 08/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  06:00:00,76.3874497046,3.61471686546,33.6234659611,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  07:00:00,83.6939903756,3.09692335946,31.8243412194,0.0,16.0824960704,32.6817896323,1.10329059076,0.0,1.10329059076
 08/09  08:00:00,164.126729357,4.2048619868,41.262626678,0.0,48.2474882111,70.4033123869,1.10379872655,0.0,1.10379872655
 08/09  09:00:00,165.209754375,4.72432905258,50.1747560593,0.0,48.2474882111,62.0547409583,2.18761720412,0.0,2.18761720412
 08/09  10:00:00,171.97120471,5.20848307179,58.3786457812,0.0,48.2474882111,60.1281475517,1.10384799177,0.0,1.10384799177
 08/09  11:00:00,180.899189712,5.72557763624,64.8629428122,0.0,48.2474882111,62.0547409583,1.10401873952,0.0,1.10401873952
 08/09  12:00:00,182.535763392,5.50420742865,67.2652352073,0.0,48.2474882111,61.5103924513,2.18841957909,0.0,2.18841957909
 08/09  13:00:00,191.309828045,6.33702630976,73.056637966,0.0,48.2474882111,63.6602354638,2.18850282333,0.0,2.18850282333
 08/09  14:00:00,193.614698825,6.74894676297,78.4816762049,0.0,48.2474882111,60.1281475517,1.10376939598,0.0,1.10376939598
 08/09  15:00:00,191.989257536,7.22285822347,76.3823234559,0.0,48.2474882111,60.1281475517,1.10371635969,0.0,1.10371635969
 08/09  16:00:00,192.318918551,7.7190218312,73.325930753,0.0,48.2474882111,63.0180376616,2.18798978953,0.0,2.18798978953
 08/09  17:00:00,179.794479669,7.29730364361,72.1681237112,0.0,37.5258241642,62.7947880557,1.10352087123,0.0,1.10352087123
 08/09  18:00:00,128.82148651,4.81780904966,61.1728982949,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/09  19:00:00,120.861682396,4.13521825899,56.464476181,0.0,26.8041601173,33.4493877451,1.10327405941,0.0,1.10327405941
 08/09  20:00:00,109.068061558,3.44351494592,51.5757213924,0.0,16.0824960704,28.0885557216,1.10325130255,0.0,1.10325130255
 08/09  21:00:00,109.340253308,3.274902483,48.3662545435,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10291592314,0.0,1.10291592314
 08/09  23:00:00,47.1217739037,0.546789917553,7.63879978647,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  01:00:00,47.27628654,0.546789917553,7.79331242285,0.0,2.68041601173,21.4433280938,1.10297392024,0.0,1.10297392024
 08/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292065577,0.0,1.10292065577
 08/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  06:00:00,80.9047252333,4.18955508698,37.5659032683,0.0,5.36083202345,21.4433280938,1.10297277133,0.0,1.10297277133
 08/10  07:00:00,87.5631285651,3.09692335946,35.6934794089,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/10  08:00:00,171.831941424,4.84762240926,48.3250783228,0.0,48.2474882111,70.4033123869,2.18720110763,0.0,2.18720110763
 08/10  09:00:00,172.154914565,5.42383793299,56.4204073688,0.0,48.2474882111,62.0547409583,1.10386646617,0.0,1.10386646617
 08/10  10:00:00,177.328138419,5.85870892661,63.0853536355,0.0,48.2474882111,60.1281475517,1.10378898375,0.0,1.10378898375
 08/10  11:00:00,185.229843054,6.28371290569,68.6354608844,0.0,48.2474882111,62.0547409583,2.18821328798,0.0,2.18821328798
 08/10  12:00:00,184.491926815,6.00086464084,68.7247414173,0.0,48.2474882111,61.5103924513,1.10427420331,0.0,1.10427420331
 08/10  13:00:00,196.18533199,6.95525916431,77.3139090569,0.0,48.2474882111,63.6602354638,2.18865627945,0.0,2.18865627945
 08/10  14:00:00,195.321970026,7.1500332776,79.7878608913,0.0,48.2474882111,60.1281475517,1.10379055982,0.0,1.10379055982
 08/10  15:00:00,198.992559894,7.78769911133,82.8207849262,0.0,48.2474882111,60.1281475517,2.18738406152,0.0,2.18738406152
 08/10  16:00:00,207.760158021,8.50425572301,87.9819363314,0.0,48.2474882111,63.0180376616,1.10389662364,0.0,1.10389662364
 08/10  17:00:00,188.35839773,7.70143499761,80.3279104186,0.0,37.5258241642,62.7947880557,1.10345666216,0.0,1.10345666216
 08/10  18:00:00,127.473279583,4.88784847865,59.7546519391,0.0,26.8041601173,36.0181789539,1.10334249824,0.0,1.10334249824
 08/10  19:00:00,114.30754938,4.16335366453,49.8822077594,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/10  20:00:00,99.9819143735,3.43360607214,42.4994830819,0.0,16.0824960704,28.0885557216,1.10323136865,0.0,1.10323136865
 08/10  21:00:00,100.410336285,3.26016259073,39.4510774123,0.0,16.0824960704,26.8041601173,1.10299472063,0.0,1.10299472063
 08/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  23:00:00,46.0362818221,0.546789917553,6.55330770495,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292041847,0.0,1.10292041847
 08/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292079243,0.0,1.10292079243
 08/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299756702,0.0,1.10299756702
 08/11  06:00:00,79.7475382136,4.14701151098,36.4512598245,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  07:00:00,88.0692993895,3.09692335946,36.1996502333,0.0,16.0824960704,32.6817896323,1.1033027646,0.0,1.1033027646
 08/11  08:00:00,171.376837975,4.54014470774,48.1774525753,0.0,48.2474882111,70.4033123869,1.10372171883,0.0,1.10372171883
 08/11  09:00:00,171.01782934,4.97154652604,55.7356135507,0.0,48.2474882111,62.0547409583,1.10382026741,0.0,1.10382026741
 08/11  10:00:00,176.83723228,5.49838364655,62.9547727761,0.0,48.2474882111,60.1281475517,2.18770831107,0.0,2.18770831107
 08/11  11:00:00,187.605659021,6.31486567167,70.9801240863,0.0,48.2474882111,62.0547409583,1.10400798696,0.0,1.10400798696
 08/11  12:00:00,185.74727862,6.01100006554,69.9699577979,0.0,48.2474882111,61.5103924513,2.18857132656,0.0,2.18857132656
 08/11  13:00:00,195.197182638,7.02234584022,76.258673029,0.0,48.2474882111,63.6602354638,2.18852972962,0.0,2.18852972962
 08/11  14:00:00,196.492591993,7.39882518275,80.709690953,0.0,48.2474882111,60.1281475517,1.10371697863,0.0,1.10371697863
 08/11  15:00:00,200.810208206,8.05770996193,84.3684223873,0.0,48.2474882111,60.1281475517,1.1036623306,0.0,1.1036623306
 08/11  16:00:00,206.20196124,8.53546433636,86.3925309372,0.0,48.2474882111,63.0180376616,1.10399781412,0.0,1.10399781412
 08/11  17:00:00,190.231977772,7.80494612526,82.0979793323,0.0,37.5258241642,62.7947880557,1.103703314,0.0,1.103703314
 08/11  18:00:00,124.831599026,4.61763550973,57.383184351,0.0,26.8041601173,36.0181789539,1.10338289849,0.0,1.10338289849
 08/11  19:00:00,108.433016827,3.89241527756,44.2786135934,0.0,26.8041601173,33.4493877451,1.10318176089,0.0,1.10318176089
 08/11  20:00:00,95.7691280933,3.32637618531,38.3939266885,0.0,16.0824960704,28.0885557216,1.10323924268,0.0,1.10323924268
 08/11  21:00:00,98.686184383,3.21029290848,37.7767951928,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291833182,0.0,1.10291833182
 08/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102920605,0.0,1.102920605
 08/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291258732,0.0,1.10291258732
 08/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  06:00:00,77.6882897991,3.74991593027,34.7891069908,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/12  07:00:00,69.2529181385,3.09692335946,34.20581215,0.0,5.36083202345,26.5809105114,1.10302937688,0.0,1.10302937688
 08/12  08:00:00,96.7556571908,3.09692335946,35.5465888873,0.0,26.8041601173,31.2995447326,1.10317839304,0.0,1.10317839304
 08/12  09:00:00,102.986714435,3.19428805143,39.4325891318,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 08/12  10:00:00,107.068854335,3.36544730501,44.3068664817,0.0,26.8041601173,32.583940337,1.1033211128,0.0,1.1033211128
 08/12  11:00:00,113.655904855,3.44582748391,48.5658445155,0.0,26.8041601173,34.8316326447,1.1034292488,0.0,1.1034292488
 08/12  12:00:00,113.714922572,3.46364837112,49.8914369493,0.0,26.8041601173,33.5472370403,1.10333125338,0.0,1.10333125338
 08/12  13:00:00,112.011607737,3.60166161584,50.6189000783,0.0,26.8041601173,30.9784458315,1.10331425962,0.0,1.10331425962
 08/12  14:00:00,85.2770717567,3.44702167471,52.4486586619,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 08/12  15:00:00,86.9760488224,3.47723314524,55.4018198614,0.0,8.04124803518,20.0473076865,1.10313619647,0.0,1.10313619647
 08/12  16:00:00,84.9616754771,3.45924320334,53.0843375569,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 08/12  17:00:00,75.0485759199,3.29754422355,51.0530861136,0.0,2.68041601173,18.0090894769,1.10306317036,0.0,1.10306317036
 08/12  18:00:00,34.34144625,1.27254151326,14.2975525605,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  19:00:00,30.3527254554,0.972220796558,10.6091524826,0.0,2.68041601173,16.0824960704,1.10302670477,0.0,1.10302670477
 08/12  20:00:00,38.6747788852,0.546789917553,7.01997012484,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302707078,0.0,1.10302707078
 08/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291915508,0.0,1.10291915508
 08/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289580861,0.0,1.10289580861
 08/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297098937,0.0,1.10297098937
 08/13  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289364825,0.0,1.10289364825
 08/13  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  10:00:00,33.1369464979,0.991720763431,13.3738735583,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  11:00:00,26.1713147682,0.546789917553,6.85317267445,0.0,2.68041601173,16.0824960704,1.10294683005,0.0,1.10294683005
 08/13  12:00:00,28.4655140826,0.695645051095,8.99851685533,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  13:00:00,23.8571330688,0.364526611702,4.72125428088,0.0,2.68041601173,16.0824960704,1.10302296723,0.0,1.10302296723
 08/13  14:00:00,32.6441519606,1.0601716628,12.8126281217,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  15:00:00,30.3415024989,0.889044414382,10.6811059084,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  16:00:00,41.1293913111,1.6947609996,20.6632781354,0.0,2.68041601173,16.0824960704,1.10294100263,0.0,1.10294100263
 08/13  17:00:00,38.5884166585,1.56888569594,18.2481787863,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  18:00:00,29.8083399784,0.88236277992,10.1546250223,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  19:00:00,21.5524505749,0.182263305851,2.59883509284,0.0,2.68041601173,16.0824960704,1.10289646927,0.0,1.10289646927
 08/13  20:00:00,36.0496548936,0.364526611702,4.577109439,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290207926,0.0,1.10290207926
 08/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291633644,0.0,1.10291633644
 08/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292065243,0.0,1.10292065243
 08/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  05:00:00,49.660284535,0.546789917553,7.49689440603,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  06:00:00,82.9299145335,4.19248379553,37.1208305266,0.0,5.36083202345,21.4433280938,1.10297348539,0.0,1.10297348539
 08/14  07:00:00,89.0541988146,3.09746329673,37.1840097211,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/14  08:00:00,169.148262014,4.45205373253,46.0369675897,0.0,48.2474882111,70.4033123869,2.18725452349,0.0,2.18725452349
 08/14  09:00:00,162.611388845,4.51323739357,47.7874821878,0.0,48.2474882111,62.0547409583,1.10387989817,0.0,1.10387989817
 08/14  10:00:00,162.955858388,4.7094689457,49.8623135851,0.0,48.2474882111,60.1281475517,1.10380394989,0.0,1.10380394989
 08/14  11:00:00,166.114227301,4.93792292663,50.8656351106,0.0,48.2474882111,62.0547409583,2.18825308511,0.0,2.18825308511
 08/14  12:00:00,167.01492468,4.8509165061,52.3976874175,0.0,48.2474882111,61.5103924513,2.18852407345,0.0,2.18852407345
 08/14  13:00:00,174.525358967,5.46628458103,57.1429106168,0.0,48.2474882111,63.6602354638,1.10427941207,0.0,1.10427941207
 08/14  14:00:00,174.054853268,5.63995838399,60.0308190271,0.0,48.2474882111,60.1281475517,1.10381615934,0.0,1.10381615934
 08/14  15:00:00,180.267933443,6.08256174534,65.8012958408,0.0,48.2474882111,60.1281475517,2.18743899771,0.0,2.18743899771
 08/14  16:00:00,188.954267627,6.85428533181,70.8260163286,0.0,48.2474882111,63.0180376616,1.1039301796,0.0,1.1039301796
 08/14  17:00:00,175.017231892,6.50072583434,68.1874537438,0.0,37.5258241642,62.7947880557,1.1034844746,0.0,1.1034844746
 08/14  18:00:00,122.97830445,4.25155325166,55.8959720335,0.0,26.8041601173,36.0181789539,1.10336705427,0.0,1.10336705427
 08/14  19:00:00,115.914913902,3.85206467823,51.8008612673,0.0,26.8041601173,33.4493877451,1.10317882035,0.0,1.10317882035
 08/14  20:00:00,105.087145919,3.26432147941,45.3066658873,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/14  21:00:00,104.664361322,3.15517532831,43.8100897121,0.0,16.0824960704,26.8041601173,1.10299900414,0.0,1.10299900414
 08/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292084734,0.0,1.10292084734
 08/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291284001,0.0,1.10291284001
 08/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299479904,0.0,1.10299479904
 08/15  06:00:00,81.7219942274,3.94638008135,36.1590139347,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  07:00:00,87.6053067833,3.09692335946,35.7356576271,0.0,16.0824960704,32.6817896323,1.10326475195,0.0,1.10326475195
 08/15  08:00:00,171.51138506,4.67911256471,48.1730318033,0.0,48.2474882111,70.4033123869,1.10376334486,0.0,1.10376334486
 08/15  09:00:00,170.093991268,5.20507972642,54.5782422782,0.0,48.2474882111,62.0547409583,1.10386731277,0.0,1.10386731277
 08/15  10:00:00,173.35510738,5.55016780788,59.4208637154,0.0,48.2474882111,60.1281475517,2.18763227044,0.0,2.18763227044
 08/15  11:00:00,180.995004698,5.98480157029,64.6995338641,0.0,48.2474882111,62.0547409583,1.10406533902,0.0,1.10406533902
 08/15  12:00:00,181.604943928,5.73928457801,66.0993385931,0.0,48.2474882111,61.5103924513,2.18869875154,0.0,2.18869875154
 08/15  13:00:00,189.927378908,6.61807086946,71.3931442697,0.0,48.2474882111,63.6602354638,2.18843287644,0.0,2.18843287644
 08/15  14:00:00,189.048508091,6.73353430812,73.9308979263,0.0,48.2474882111,60.1281475517,1.10363758552,0.0,1.10363758552
 08/15  15:00:00,191.083027736,7.2919845274,75.4069673521,0.0,48.2474882111,60.1281475517,1.10372407295,0.0,1.10372407295
 08/15  16:00:00,199.011190287,7.91449957553,79.8227247448,0.0,48.2474882111,63.0180376616,1.10385778576,0.0,1.10385778576
 08/15  17:00:00,185.389973821,7.36151386061,77.6994076461,0.0,37.5258241642,62.7947880557,1.10376949654,0.0,1.10376949654
 08/15  18:00:00,133.01583061,4.98717917833,65.1978722664,0.0,26.8041601173,36.0181789539,1.10343809149,0.0,1.10343809149
 08/15  19:00:00,123.240993567,4.22290992701,58.7560956836,0.0,26.8041601173,33.4493877451,1.10318709589,0.0,1.10318709589
 08/15  20:00:00,111.042403629,3.45569292471,51.0705521515,0.0,16.0824960704,28.0885557216,1.10323089812,0.0,1.10323089812
 08/15  21:00:00,108.688594927,3.28408653322,47.7054121122,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292132121,0.0,1.10292132121
 08/15  23:00:00,47.0001181157,0.546789917553,7.51714399845,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  01:00:00,46.929238396,0.546789917553,7.44626427881,0.0,2.68041601173,21.4433280938,1.10297257356,0.0,1.10297257356
 08/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291896308,0.0,1.10291896308
 08/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  06:00:00,83.1352387643,4.17486151467,37.3437770383,0.0,5.36083202345,21.4433280938,1.10297150553,0.0,1.10297150553
 08/16  07:00:00,88.8212166595,3.09692335946,36.9515675033,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/16  08:00:00,172.301315529,4.58120365302,49.0608711835,0.0,48.2474882111,70.4033123869,1.10376336095,0.0,1.10376336095
 08/16  09:00:00,169.257734907,4.73778468937,54.2092809541,0.0,48.2474882111,62.0547409583,2.18758824074,0.0,2.18758824074
 08/16  10:00:00,171.83130211,5.04539408287,58.4018321698,0.0,48.2474882111,60.1281475517,1.1038506161,0.0,1.1038506161
 08/16  11:00:00,185.674142615,5.93394785307,69.4295254989,0.0,48.2474882111,62.0547409583,2.18800066699,0.0,2.18800066699
 08/16  12:00:00,189.689366312,5.88990258312,74.0331429722,0.0,48.2474882111,61.5103924513,1.10442921408,0.0,1.10442921408
 08/16  13:00:00,200.304727273,7.00102279894,81.3875407049,0.0,48.2474882111,63.6602354638,2.18846411147,0.0,2.18846411147
 08/16  14:00:00,197.677398037,7.18534393183,82.1079782481,0.0,48.2474882111,60.1281475517,1.1037084034,0.0,1.1037084034
 08/16  15:00:00,201.421189618,7.84744816964,85.1896655913,0.0,48.2474882111,60.1281475517,1.10363651825,0.0,1.10363651825
 08/16  16:00:00,212.239234703,8.69786396284,92.2674047731,0.0,48.2474882111,63.0180376616,2.187910792,0.0,2.187910792
 08/16  17:00:00,195.898070417,8.05115304894,87.5178650539,0.0,37.5258241642,62.7947880557,1.10349055151,0.0,1.10349055151
 08/16  18:00:00,136.859634083,5.11229644917,68.9165584683,0.0,26.8041601173,36.0181789539,1.10336430029,0.0,1.10336430029
 08/16  19:00:00,125.881096054,4.2924934149,61.3266146826,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/16  20:00:00,112.602046221,3.51406323709,52.5718244314,0.0,16.0824960704,28.0885557216,1.1031933182,0.0,1.1031933182
 08/16  21:00:00,105.535743408,3.32586410438,44.510783022,0.0,16.0824960704,26.8041601173,1.1029991119,0.0,1.1029991119
 08/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  23:00:00,46.0827051857,0.546789917553,6.59973106848,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  24:00:00,41.5122110345,0.182263305851,2.39376352904,0.0,2.68041601173,21.4433280938,1.10291249614,0.0,1.10291249614
 08/17  01:00:00,43.4803235699,0.364526611702,4.17961275852,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291762131,0.0,1.10291762131
 08/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299761935,0.0,1.10299761935
 08/17  06:00:00,80.5504613512,3.98256083551,34.9513003043,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  07:00:00,84.347099888,3.09692335946,32.4774507318,0.0,16.0824960704,32.6817896323,1.10332577783,0.0,1.10332577783
 08/17  08:00:00,166.804843256,4.52623143,43.6193711342,0.0,48.2474882111,70.4033123869,1.10366841401,0.0,1.10366841401
 08/17  09:00:00,165.320323511,5.00300036222,50.0066538849,0.0,48.2474882111,62.0547409583,1.10376853153,0.0,1.10376853153
 08/17  10:00:00,168.599325414,5.45589273571,54.7593568213,0.0,48.2474882111,60.1281475517,2.18761596631,0.0,2.18761596631
 08/17  11:00:00,175.060617521,5.85840895175,58.8915393056,0.0,48.2474882111,62.0547409583,1.10396497876,0.0,1.10396497876
 08/17  12:00:00,175.732285189,5.52774061054,60.4382238222,0.0,48.2474882111,61.5103924513,2.18849720972,0.0,2.18849720972
 08/17  13:00:00,188.070364859,6.46906731456,69.685133775,0.0,48.2474882111,63.6602354638,2.1884728868,0.0,2.1884728868
 08/17  14:00:00,188.962293742,6.71914395881,73.8590739264,0.0,48.2474882111,60.1281475517,1.10369507338,0.0,1.10369507338
 08/17  15:00:00,193.341600219,7.33725082875,77.6202735335,0.0,48.2474882111,60.1281475517,1.10364362527,0.0,1.10364362527
 08/17  16:00:00,201.410239878,8.00380505433,82.1324688573,0.0,48.2474882111,63.0180376616,1.10398180436,0.0,1.10398180436
 08/17  17:00:00,187.163183683,7.50176290202,79.332368467,0.0,37.5258241642,62.7947880557,1.10369143862,0.0,1.10369143862
 08/17  18:00:00,131.531874994,4.86011923078,63.8409765983,0.0,26.8041601173,36.0181789539,1.10337444481,0.0,1.10337444481
 08/17  19:00:00,122.844770468,4.23552291892,58.3472595928,0.0,26.8041601173,33.4493877451,1.10317764698,0.0,1.10317764698
 08/17  20:00:00,110.349433565,3.43167507986,50.4015999325,0.0,16.0824960704,28.0885557216,1.10323650727,0.0,1.10323650727
 08/17  21:00:00,108.145119997,3.26046742885,47.1855562868,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  23:00:00,46.8790844092,0.546789917553,7.396110292,0.0,2.68041601173,21.4433280938,1.10297138783,0.0,1.10297138783
