Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  01:00:00,44.4013677269,0.364526611702,5.10065691559,0.0,2.68041601173,21.4433280938,1.10296170285,0.0,1.10296170285
 08/18  02:00:00,41.3070671322,0.182263305851,2.18861962675,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291498528,0.0,1.10291498528
 08/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/18  06:00:00,81.0666373345,4.01971312569,35.4303239974,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/18  07:00:00,85.6372229151,3.09692335946,33.7675737589,0.0,16.0824960704,32.6817896323,1.1030973528,0.0,1.1030973528
 08/18  08:00:00,170.502799321,4.77274601237,47.0708126168,0.0,48.2474882111,70.4033123869,1.10367946765,0.0,1.10367946765
 08/18  09:00:00,171.108435206,5.33775025031,55.4600156919,0.0,48.2474882111,62.0547409583,2.18760717117,0.0,2.18760717117
 08/18  10:00:00,175.602870452,5.63516319724,61.5836313983,0.0,48.2474882111,60.1281475517,1.10377994169,0.0,1.10377994169
 08/18  11:00:00,183.457547592,6.17752691796,66.9693514106,0.0,48.2474882111,62.0547409583,1.10413107248,0.0,1.10413107248
 08/18  12:00:00,181.096913707,5.89170990203,65.4388830483,0.0,48.2474882111,61.5103924513,2.18866759912,0.0,2.18866759912
 08/18  13:00:00,189.868493828,6.68738155071,71.2649485082,0.0,48.2474882111,63.6602354638,2.18856603295,0.0,2.18856603295
 08/18  14:00:00,187.328112143,6.5220019133,72.4220343726,0.0,48.2474882111,60.1281475517,1.10375651888,0.0,1.10375651888
 08/18  15:00:00,192.950143149,7.02844915568,77.5376181367,0.0,48.2474882111,60.1281475517,1.10370725273,0.0,1.10370725273
 08/18  16:00:00,202.969408838,7.82871252874,83.8667303421,0.0,48.2474882111,63.0180376616,2.18779234677,0.0,2.18779234677
 08/18  17:00:00,187.5454309,7.41531384595,79.8010647402,0.0,37.5258241642,62.7947880557,1.10344364587,0.0,1.10344364587
 08/18  18:00:00,131.96347568,4.83408733987,64.2986091746,0.0,26.8041601173,36.0181789539,1.10332489909,0.0,1.10332489909
 08/18  19:00:00,121.185275303,4.12245661262,56.8008307342,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/18  20:00:00,109.956301272,3.42406330164,50.0160794172,0.0,16.0824960704,28.0885557216,1.10323422714,0.0,1.10323422714
 08/18  21:00:00,108.411431568,3.27040066161,47.4419346251,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304255881,0.0,1.10304255881
 08/18  23:00:00,46.7388125879,0.546789917553,7.25583847074,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291590729,0.0,1.10291590729
 08/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291947179,0.0,1.10291947179
 08/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029988727,0.0,1.1029988727
 08/19  06:00:00,82.3982709409,3.98954240356,36.792128326,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/19  07:00:00,72.6027314085,3.09692335946,37.5556254201,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/19  08:00:00,99.6472548251,3.1017090469,38.4334008342,0.0,26.8041601173,31.2995447326,1.10315944704,0.0,1.10315944704
 08/19  09:00:00,102.928458581,3.11264304009,39.4559782889,0.0,26.8041601173,33.5472370403,1.10331941911,0.0,1.10331941911
 08/19  10:00:00,102.995671326,3.15068098449,40.4484497928,0.0,26.8041601173,32.583940337,1.10329492625,0.0,1.10329492625
 08/19  11:00:00,107.282603879,3.26104756884,42.3773234543,0.0,26.8041601173,34.8316326447,1.10339072399,0.0,1.10339072399
 08/19  12:00:00,107.767008704,3.36883710319,44.0383343488,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 08/19  13:00:00,107.353569588,3.45312085862,46.1094026864,0.0,26.8041601173,30.9784458315,1.10331630634,0.0,1.10331630634
 08/19  14:00:00,81.2629743997,3.38058072298,48.5010022565,0.0,8.04124803518,21.3317032909,1.10318631575,0.0,1.10318631575
 08/19  15:00:00,82.3318106004,3.38483695894,50.8499778257,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 08/19  16:00:00,85.6558218997,3.52154439626,53.7161827866,0.0,8.04124803518,20.3684065876,1.10316414813,0.0,1.10316414813
 08/19  17:00:00,79.260712755,3.53901579011,55.0237513821,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/19  18:00:00,44.4448645814,2.0827565742,23.590755831,0.0,2.68041601173,16.0824960704,1.10302718929,0.0,1.10302718929
 08/19  19:00:00,42.3608346358,1.9490084538,21.6404740058,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  20:00:00,44.4789824007,1.10142613121,12.2695374266,0.0,2.68041601173,16.0824960704,1.10303168656,0.0,1.10303168656
 08/19  21:00:00,40.2054695881,0.455658264628,6.17445914733,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291487722,0.0,1.10291487722
 08/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289537795,0.0,1.10289537795
 08/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288899179,0.0,1.10288899179
 08/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289131981,0.0,1.10289131981
 08/20  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  10:00:00,33.7942614683,0.97460803859,14.0483012535,0.0,2.68041601173,16.0824960704,1.10288101639,0.0,1.10288101639
 08/20  11:00:00,32.2481300201,0.97460803859,12.5021698053,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  12:00:00,34.1173855342,1.16952964631,14.1765037117,0.0,2.68041601173,16.0824960704,1.10300104543,0.0,1.10300104543
 08/20  13:00:00,49.5325176653,2.29323210034,28.4679333887,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  14:00:00,44.9930888532,2.06991126526,24.1518254118,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  15:00:00,47.1598474386,2.29294649006,26.0955487724,0.0,2.68041601173,16.0824960704,1.10295896075,0.0,1.10295896075
 08/20  16:00:00,33.7992972148,1.22708642818,13.8008586105,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  17:00:00,31.4013444991,1.01440151699,11.6155908059,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  18:00:00,21.1459456044,0.182263305851,2.1923301224,0.0,2.68041601173,16.0824960704,1.1029257586,0.0,1.1029257586
 08/20  19:00:00,25.8950690432,0.546789917553,6.57692694944,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289741901,0.0,1.10289741901
 08/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288319903,0.0,1.10288319903
 08/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10269614137,0.0,1.10269614137
 08/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299367334,0.0,1.10299367334
 08/21  06:00:00,80.2280933056,3.93584233487,34.6756507594,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  07:00:00,84.8190008721,3.09692335946,32.9493517159,0.0,16.0824960704,32.6817896323,1.10325549782,0.0,1.10325549782
 08/21  08:00:00,164.776579856,4.2222577463,41.8950814174,0.0,48.2474882111,70.4033123869,1.10372643633,0.0,1.10372643633
 08/21  09:00:00,159.218795083,4.31128604612,44.5968397735,0.0,48.2474882111,62.0547409583,1.10382228467,0.0,1.10382228467
 08/21  10:00:00,160.225061601,4.52688052137,47.314105223,0.0,48.2474882111,60.1281475517,2.18772685819,0.0,2.18772685819
 08/21  11:00:00,166.473948017,4.88152846052,51.2817502932,0.0,48.2474882111,62.0547409583,1.10400262589,0.0,1.10400262589
 08/21  12:00:00,169.325072385,4.93677783349,54.6219737946,0.0,48.2474882111,61.5103924513,2.18841684017,0.0,2.18841684017
 08/21  13:00:00,180.435743978,5.80058566896,62.7189945397,0.0,48.2474882111,63.6602354638,2.18853640339,0.0,2.18853640339
 08/21  14:00:00,181.705151,6.12909377543,67.1919813681,0.0,48.2474882111,60.1281475517,1.10365551672,0.0,1.10365551672
 08/21  15:00:00,188.731146845,6.77782279661,73.569248192,0.0,48.2474882111,60.1281475517,1.10374490384,0.0,1.10374490384
 08/21  16:00:00,195.415387581,7.29651913881,76.8449024757,0.0,48.2474882111,63.0180376616,2.18808137135,0.0,2.18808137135
 08/21  17:00:00,172.021986559,5.80448110881,65.8884531363,0.0,37.5258241642,62.7947880557,1.10346317012,0.0,1.10346317012
 08/21  18:00:00,116.425866762,3.84432451714,49.7507630791,0.0,26.8041601173,36.0181789539,1.10333101199,0.0,1.10333101199
 08/21  19:00:00,110.144671636,3.58256223843,46.3001214407,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/21  20:00:00,102.488780257,3.20886011322,42.7637615907,0.0,16.0824960704,28.0885557216,1.10323554734,0.0,1.10323554734
 08/21  21:00:00,102.056420398,3.14634163217,41.2109824846,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295657938,0.0,1.10295657938
 08/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291624203,0.0,1.10291624203
 08/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291965894,0.0,1.10291965894
 08/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  06:00:00,82.8462418695,4.05866421196,37.1709774462,0.0,5.36083202345,21.4433280938,1.10301322099,0.0,1.10301322099
 08/22  07:00:00,89.2171497657,3.09692335946,37.3475006095,0.0,16.0824960704,32.6817896323,1.10333030986,0.0,1.10333030986
 08/22  08:00:00,171.538402409,4.47948482123,48.3996768962,0.0,48.2474882111,70.4033123869,1.103690369,0.0,1.103690369
 08/22  09:00:00,168.581153022,4.8673149615,53.4031687972,0.0,48.2474882111,62.0547409583,1.10380970005,0.0,1.10380970005
 08/22  10:00:00,169.951236353,5.2087512551,56.3584092411,0.0,48.2474882111,60.1281475517,1.10390505457,0.0,1.10390505457
 08/22  11:00:00,177.698795751,5.91745675255,61.4706697347,0.0,48.2474882111,62.0547409583,2.18799366554,0.0,2.18799366554
 08/22  12:00:00,176.903354045,5.56558599382,61.5714472942,0.0,48.2474882111,61.5103924513,2.18880371399,0.0,2.18880371399
 08/22  13:00:00,185.792216568,6.39710519794,67.4789476012,0.0,48.2474882111,63.6602354638,1.10419154395,0.0,1.10419154395
 08/22  14:00:00,184.998687027,6.53136541732,70.0832457532,0.0,48.2474882111,60.1281475517,2.1877666494,0.0,2.1877666494
 08/22  15:00:00,190.687542171,7.23853296794,75.0649333462,0.0,48.2474882111,60.1281475517,1.10370248694,0.0,1.10370248694
 08/22  16:00:00,199.506250055,8.09499358446,80.1372905041,0.0,48.2474882111,63.0180376616,1.10389987424,0.0,1.10389987424
 08/22  17:00:00,185.895790431,7.68686864538,77.8798694719,0.0,37.5258241642,62.7947880557,1.10355121981,0.0,1.10355121981
 08/22  18:00:00,133.661451616,5.27175799429,65.5589144569,0.0,26.8041601173,36.0181789539,1.10334953283,0.0,1.10334953283
 08/22  19:00:00,125.306528519,4.61784958824,60.4266909738,0.0,26.8041601173,33.4493877451,1.10318369467,0.0,1.10318369467
 08/22  20:00:00,112.143893816,3.49383762873,49.6665643007,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/22  21:00:00,105.871267534,3.29996448519,44.8722067667,0.0,16.0824960704,26.8041601173,1.10311767455,0.0,1.10311767455
 08/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  23:00:00,46.4590178141,0.546789917553,6.97604369687,0.0,2.68041601173,21.4433280938,1.10297113369,0.0,1.10297113369
 08/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  01:00:00,46.7481161699,0.546789917553,7.26514205271,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291865803,0.0,1.10291865803
 08/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292069611,0.0,1.10292069611
 08/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  06:00:00,81.6435586107,4.04432372415,35.9826346752,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  07:00:00,85.700510699,3.09692335946,33.8308615428,0.0,16.0824960704,32.6817896323,1.10330509948,0.0,1.10330509948
 08/23  08:00:00,170.403407656,4.62882461469,47.1153423492,0.0,48.2474882111,70.4033123869,1.10380852789,0.0,1.10380852789
 08/23  09:00:00,172.052587852,5.30165321645,56.4402653721,0.0,48.2474882111,62.0547409583,2.18752295541,0.0,2.18752295541
 08/23  10:00:00,178.292791412,5.84681629196,64.0618992629,0.0,48.2474882111,60.1281475517,1.10391386439,0.0,1.10391386439
 08/23  11:00:00,188.317216115,6.46223287254,71.5443139788,0.0,48.2474882111,62.0547409583,1.10410033965,0.0,1.10410033965
 08/23  12:00:00,188.109737197,6.19442322248,72.1489932181,0.0,48.2474882111,61.5103924513,2.18862452091,0.0,2.18862452091
 08/23  13:00:00,195.655751654,7.15245256709,76.5871353175,0.0,48.2474882111,63.6602354638,2.18854368987,0.0,2.18854368987
 08/23  14:00:00,193.146550143,7.33196291099,77.4305113746,0.0,48.2474882111,60.1281475517,1.10375148,0.0,1.10375148
 08/23  15:00:00,197.126140739,7.93204282061,80.8100220617,0.0,48.2474882111,60.1281475517,1.10370606921,0.0,1.10370606921
 08/23  16:00:00,206.679385946,8.72128090095,86.6841390781,0.0,48.2474882111,63.0180376616,2.18780570291,0.0,2.18780570291
 08/23  17:00:00,193.443834511,8.18822169543,84.926560502,0.0,37.5258241642,62.7947880557,1.10345293772,0.0,1.10345293772
 08/23  18:00:00,138.372075683,5.39942436094,70.1418721568,0.0,26.8041601173,36.0181789539,1.10333582896,0.0,1.10333582896
 08/23  19:00:00,128.28064753,4.55803195262,63.4606276213,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/23  20:00:00,115.171929173,3.52057957357,52.6678577129,0.0,16.0824960704,28.0885557216,1.10324532344,0.0,1.10324532344
 08/23  21:00:00,109.099609784,3.31797664451,48.0825368577,0.0,16.0824960704,26.8041601173,1.10299859461,0.0,1.10299859461
 08/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  23:00:00,46.6730049178,0.546789917553,7.19003080062,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  24:00:00,44.2913672525,0.364526611702,4.99065644114,0.0,2.68041601173,21.4433280938,1.10292244062,0.0,1.10292244062
 08/24  01:00:00,41.300177661,0.182263305851,2.18173015549,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291331189,0.0,1.10291331189
 08/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300199814,0.0,1.10300199814
 08/24  06:00:00,81.988508027,4.19617589602,36.1757319196,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  07:00:00,85.9910930755,3.09792656173,34.120440717,0.0,16.0824960704,32.6817896323,1.10331672782,0.0,1.10331672782
 08/24  08:00:00,171.688374275,4.78127090801,48.2478626745,0.0,48.2474882111,70.4033123869,1.10380822983,0.0,1.10380822983
 08/24  09:00:00,173.817568541,5.47381915914,58.0330801179,0.0,48.2474882111,62.0547409583,1.10376744181,0.0,1.10376744181
 08/24  10:00:00,181.84424865,6.07771340224,67.3824593906,0.0,48.2474882111,60.1281475517,2.18763435793,0.0,2.18763435793
 08/24  11:00:00,192.918514273,6.75157649188,75.8562685176,0.0,48.2474882111,62.0547409583,1.10398650535,0.0,1.10398650535
 08/24  12:00:00,192.686067349,6.41454777317,76.5051988194,0.0,48.2474882111,61.5103924513,2.18856999156,0.0,2.18856999156
 08/24  13:00:00,202.88408595,7.49974261623,83.4681795646,0.0,48.2474882111,63.6602354638,2.18857540588,0.0,2.18857540588
 08/24  14:00:00,203.379251603,7.85370258308,87.1414731632,0.0,48.2474882111,60.1281475517,1.10374563166,0.0,1.10374563166
 08/24  15:00:00,205.685306708,8.38274886114,88.9184819905,0.0,48.2474882111,60.1281475517,1.10369909763,0.0,1.10369909763
 08/24  16:00:00,212.081503215,9.1504401928,91.6570970557,0.0,48.2474882111,63.0180376616,1.10405358362,0.0,1.10405358362
 08/24  17:00:00,196.159784106,8.25904154423,87.5716902475,0.0,37.5258241642,62.7947880557,1.10376013383,0.0,1.10376013383
 08/24  18:00:00,137.457778483,5.14433786928,69.4826614483,0.0,26.8041601173,36.0181789539,1.10343421514,0.0,1.10343421514
 08/24  19:00:00,125.684078191,4.38250567127,61.0395845628,0.0,26.8041601173,33.4493877451,1.10318680298,0.0,1.10318680298
 08/24  20:00:00,114.528866258,3.55588400092,51.989490371,0.0,16.0824960704,28.0885557216,1.10323478275,0.0,1.10323478275
 08/24  21:00:00,109.005942596,3.34269765258,47.9641486622,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029229083,0.0,1.1029229083
 08/24  23:00:00,46.7266167632,0.546789917553,7.24364264603,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  24:00:00,44.4415942099,0.364526611702,5.14088339856,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  01:00:00,41.3520324277,0.182263305851,2.23358492224,0.0,2.68041601173,21.4433280938,1.10291599844,0.0,1.10291599844
 08/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291830987,0.0,1.10291830987
 08/25  05:00:00,44.4302025228,0.182263305851,2.63133900553,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  06:00:00,82.1317823322,3.90449336917,36.6106887517,0.0,5.36083202345,21.4433280938,1.10297476984,0.0,1.10297476984
 08/25  07:00:00,89.8548332997,3.09964365146,37.9824638515,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/25  08:00:00,174.42321014,4.77122483943,50.992744609,0.0,48.2474882111,70.4033123869,2.18737121102,0.0,2.18737121102
 08/25  09:00:00,172.888723028,5.38383783118,57.1942159337,0.0,48.2474882111,62.0547409583,1.10380958504,0.0,1.10380958504
 08/25  10:00:00,177.243218319,5.91710278599,62.942039676,0.0,48.2474882111,60.1281475517,1.10391263108,0.0,1.10391263108
 08/25  11:00:00,185.771883798,6.50309687484,68.9581176598,0.0,48.2474882111,62.0547409583,2.18816127683,0.0,2.18816127683
 08/25  12:00:00,187.335714704,6.22782581508,71.3415681327,0.0,48.2474882111,61.5103924513,1.104271683,0.0,1.104271683
 08/25  13:00:00,199.529051415,7.20936908848,80.4035185574,0.0,48.2474882111,63.6602354638,2.18869136179,0.0,2.18869136179
 08/25  14:00:00,200.993443832,7.34599598439,85.2633719911,0.0,48.2474882111,60.1281475517,1.103817044,0.0,1.103817044
 08/25  15:00:00,202.23387005,7.62596977149,86.2238244215,0.0,48.2474882111,60.1281475517,2.18746471362,0.0,2.18746471362
 08/25  16:00:00,201.575047901,7.53693291243,82.7641490221,0.0,48.2474882111,63.0180376616,1.10396126093,0.0,1.10396126093
 08/25  17:00:00,173.389662289,6.26318256405,66.7974274113,0.0,37.5258241642,62.7947880557,1.10351389801,0.0,1.10351389801
 08/25  18:00:00,115.18816682,4.04950023202,48.3078874225,0.0,26.8041601173,36.0181789539,1.10332438138,0.0,1.10332438138
 08/25  19:00:00,109.359528994,3.74488857889,45.3526524583,0.0,26.8041601173,33.4493877451,1.10320465353,0.0,1.10320465353
 08/25  20:00:00,103.490174248,3.27253261982,41.2341497417,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/25  21:00:00,100.126275888,3.17058410168,39.2565955041,0.0,16.0824960704,26.8041601173,1.10300413317,0.0,1.10300413317
 08/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292236127,0.0,1.10292236127
 08/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029232234,0.0,1.1029232234
 08/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299364156,0.0,1.10299364156
 08/26  06:00:00,82.1967823506,3.96833860268,36.6118435365,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/26  07:00:00,70.9400994576,3.09692335946,35.8929934692,0.0,5.36083202345,26.5809105114,1.10307241239,0.0,1.10307241239
 08/26  08:00:00,97.1010872288,3.09692335946,35.8920189254,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 08/26  09:00:00,105.411051736,3.12108416533,41.9301303186,0.0,26.8041601173,33.5472370403,1.1032699816,0.0,1.1032699816
 08/26  10:00:00,109.829757009,3.23648419007,47.1967322701,0.0,26.8041601173,32.583940337,1.10332814487,0.0,1.10332814487
 08/26  11:00:00,116.898342395,3.52999792374,51.7241116151,0.0,26.8041601173,34.8316326447,1.10341267839,0.0,1.10341267839
 08/26  12:00:00,120.699299054,3.75792814551,56.5815336573,0.0,26.8041601173,33.5472370403,1.10331416871,0.0,1.10331416871
 08/26  13:00:00,122.38316794,3.95464912752,60.6374727696,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 08/26  14:00:00,91.7530643329,3.69856483951,58.6731080732,0.0,8.04124803518,21.3317032909,1.10328392753,0.0,1.10328392753
 08/26  15:00:00,89.861595969,3.68416695957,58.0804331937,0.0,8.04124803518,20.0473076865,1.10312232194,0.0,1.10312232194
 08/26  16:00:00,93.0735899903,3.72790728612,60.9275879873,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 08/26  17:00:00,84.3741927047,3.71384443725,59.9624026847,0.0,2.68041601173,18.0090894769,1.10297592083,0.0,1.10297592083
 08/26  18:00:00,47.3481463548,2.25141396531,26.3253802133,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  19:00:00,44.7388745067,2.07017498578,23.8973473447,0.0,2.68041601173,16.0824960704,1.10301191692,0.0,1.10301191692
 08/26  20:00:00,49.7545022189,1.20820951896,14.9709405238,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  21:00:00,38.8765352382,0.364526611702,4.9366564503,0.0,2.68041601173,16.0824960704,1.10302938095,0.0,1.10302938095
 08/26  22:00:00,42.2114447101,0.546789917553,8.08930261634,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292125724,0.0,1.10292125724
 08/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289776904,0.0,1.10289776904
 08/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293400217,0.0,1.10293400217
 08/27  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  08:00:00,42.5279076942,1.70820426257,22.0483512554,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  09:00:00,45.1851407926,2.20800989258,24.2057787238,0.0,2.68041601173,16.0824960704,1.10292719661,0.0,1.10292719661
 08/27  10:00:00,47.8919429505,2.43434097486,26.6862497994,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  11:00:00,46.0982705097,2.24672932194,25.0801890116,0.0,2.68041601173,16.0824960704,1.10300225432,0.0,1.10300225432
 08/27  12:00:00,48.368153889,2.3247843598,27.272017353,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  13:00:00,47.1196028593,2.21569126544,26.1325594176,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  14:00:00,51.2043921346,2.45014051225,29.9828994461,0.0,2.68041601173,16.0824960704,1.10302190272,0.0,1.10302190272
 08/27  15:00:00,48.4455761649,2.25610827534,27.4181157133,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  16:00:00,51.6998132054,2.46268939068,30.4657716385,0.0,2.68041601173,16.0824960704,1.10294639998,0.0,1.10294639998
 08/27  17:00:00,47.9996151612,2.25529620468,26.9729667803,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  18:00:00,48.7986377746,2.29540068177,27.7318849166,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  19:00:00,38.3666380155,1.49220840048,18.1030774389,0.0,2.68041601173,16.0824960704,1.10294860587,0.0,1.10294860587
 08/27  20:00:00,46.0855615741,0.900180471819,11.6100289261,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  21:00:00,43.6515793123,0.729053223404,9.34717391265,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  22:00:00,38.7831984772,0.364526611702,4.84331968931,0.0,2.68041601173,16.0824960704,1.1028834063,0.0,1.1028834063
 08/27  23:00:00,35.9106408697,0.182263305851,2.1530253877,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  24:00:00,40.8841988653,0.546789917553,6.76205677155,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295447347,0.0,1.10295447347
 08/28  02:00:00,45.6590428042,0.546789917553,6.17606868705,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292157805,0.0,1.10292157805
 08/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  06:00:00,79.225532021,3.96227305473,33.6466587549,0.0,5.36083202345,21.4433280938,1.10297558803,0.0,1.10297558803
 08/28  07:00:00,86.397108011,3.09692335946,32.0601255214,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/28  08:00:00,163.451396607,4.26880549273,40.5233504224,0.0,48.2474882111,70.4033123869,2.18723558007,0.0,2.18723558007
 08/28  09:00:00,159.620724935,4.52910332464,44.780952347,0.0,48.2474882111,62.0547409583,1.10391451332,0.0,1.10391451332
 08/28  10:00:00,164.428758928,4.86206017867,51.1826228922,0.0,48.2474882111,60.1281475517,1.10385019055,0.0,1.10385019055
 08/28  11:00:00,168.569563084,5.07424451575,53.1846493046,0.0,48.2474882111,62.0547409583,2.18790371956,0.0,2.18790371956
 08/28  12:00:00,167.57564089,4.92147546248,52.8878446709,0.0,48.2474882111,61.5103924513,2.18875060515,0.0,2.18875060515
 08/28  13:00:00,178.602311555,5.88830074656,60.7978470399,0.0,48.2474882111,63.6602354638,1.10417650945,0.0,1.10417650945
 08/28  14:00:00,175.929308756,5.95916450673,61.5860683924,0.0,48.2474882111,60.1281475517,2.1877548131,0.0,2.1877548131
 08/28  15:00:00,179.265051886,6.43804235046,64.4429336783,0.0,48.2474882111,60.1281475517,1.10370555498,0.0,1.10370555498
 08/28  16:00:00,186.956323805,7.13229892471,68.5500589137,0.0,48.2474882111,63.0180376616,1.1039117395,0.0,1.1039117395
 08/28  17:00:00,171.848464468,6.29472371349,65.2246884403,0.0,37.5258241642,62.7947880557,1.10356549823,0.0,1.10356549823
 08/28  18:00:00,118.840062592,4.08922281391,51.9200606131,0.0,26.8041601173,36.0181789539,1.10336544132,0.0,1.10336544132
 08/28  19:00:00,110.103608918,3.70558463003,46.1360363319,0.0,26.8041601173,33.4493877451,1.10319807209,0.0,1.10319807209
 08/28  20:00:00,103.478279836,3.25187963201,41.2429083179,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/28  21:00:00,96.8513118915,3.15663308494,35.9955825248,0.0,16.0824960704,26.8041601173,1.10313007018,0.0,1.10313007018
 08/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292140345,0.0,1.10292140345
 08/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292300137,0.0,1.10292300137
 08/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029237727,0.0,1.1029237727
 08/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  06:00:00,71.3177538111,3.53415837012,26.161752679,0.00524255064019,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  07:00:00,74.1229016189,3.09692335946,19.6433711634,0.142547965978,16.0824960704,32.6817896323,1.10322082252,0.0,1.10322082252
 08/29  08:00:00,145.642154327,3.99557596503,22.9873376696,0.0,48.2474882111,70.4033123869,1.10368573323,0.0,1.10368573323
 08/29  09:00:00,136.506580715,3.86739434131,22.3285171106,0.0,48.2474882111,62.0547409583,2.18766091037,0.0,2.18766091037
 08/29  10:00:00,134.840839723,3.89949503262,22.5572688331,0.0,48.2474882111,60.1281475517,1.10382455728,0.0,1.10382455728
 08/29  11:00:00,138.220797798,4.14123648196,23.7688920523,0.0,48.2474882111,62.0547409583,2.18799354864,0.0,2.18799354864
 08/29  12:00:00,137.43726998,4.04304145406,23.6279077691,0.0,48.2474882111,61.5103924513,1.10445820267,0.0,1.10445820267
 08/29  13:00:00,142.131249703,4.57380504471,25.6412808897,0.0,48.2474882111,63.6602354638,2.18856137169,0.0,2.18856137169
 08/29  14:00:00,138.669281496,4.51500328554,25.7702023532,0.0,48.2474882111,60.1281475517,1.10376404824,0.0,1.10376404824
 08/29  15:00:00,138.687573907,4.59541443183,25.7080836179,0.0,48.2474882111,60.1281475517,2.18737356618,0.0,2.18737356618
 08/29  16:00:00,142.593898032,4.72200937619,26.597922689,0.0,48.2474882111,63.0180376616,1.10392027562,0.0,1.10392027562
 08/29  17:00:00,130.74330302,4.37464732483,26.0396033815,0.0,37.5258241642,62.7947880557,1.10348351467,0.0,1.10348351467
 08/29  18:00:00,86.8842010054,3.17614358805,20.8772782521,0.0,26.8041601173,36.0181789539,1.1033759985,0.0,1.1033759985
 08/29  19:00:00,82.237201989,3.11704533077,18.8581687018,0.0,26.8041601173,33.4493877451,1.10319073798,0.0,1.10319073798
 08/29  20:00:00,79.1002840631,3.09692335946,16.9942713818,0.0255974356784,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/29  21:00:00,77.9731114989,3.09692335946,16.7007371219,0.476354735853,16.0824960704,26.8041601173,1.10300352049,0.0,1.10300352049
 08/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291964003,0.0,1.10291964003
 08/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292174794,0.0,1.10292174794
 08/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300402969,0.0,1.10300402969
 08/30  06:00:00,70.5213504816,3.26652877427,21.7891109856,3.84911051029,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  07:00:00,74.6939462465,3.09692335946,14.8070098985,5.54995385851,16.0824960704,32.6817896323,1.10330945973,0.0,1.10330945973
 08/30  08:00:00,140.90169438,3.60103720348,17.9245895304,0.716826954418,48.2474882111,70.4033123869,1.1036941716,0.0,1.1036941716
 08/30  09:00:00,132.148431181,3.44737911793,18.079115042,0.311267758067,48.2474882111,62.0547409583,1.10380125906,0.0,1.10380125906
 08/30  10:00:00,130.269447249,3.42185274252,18.3799153876,0.0836032619726,48.2474882111,60.1281475517,2.1877197458,0.0,2.1877197458
 08/30  11:00:00,133.430496571,3.52746296641,19.5923643415,0.0,48.2474882111,62.0547409583,1.10401765677,0.0,1.10401765677
 08/30  12:00:00,132.979812553,3.54877949549,19.635779905,0.0289323957143,48.2474882111,61.5103924513,2.18849152158,0.0,2.18849152158
 08/30  13:00:00,136.283600126,3.6656568187,20.7017795387,0.0,48.2474882111,63.6602354638,2.18866397349,0.0,2.18866397349
 08/30  14:00:00,132.794234893,3.56603293752,20.8441260988,0.0,48.2474882111,60.1281475517,1.10371954151,0.0,1.10371954151
 08/30  15:00:00,133.259492433,3.647086028,21.228330548,0.0,48.2474882111,60.1281475517,1.10368157989,0.0,1.10368157989
 08/30  16:00:00,136.711393218,3.82069422756,21.6167330241,0.0,48.2474882111,63.0180376616,2.18778300206,0.0,2.18778300206
 08/30  17:00:00,124.618086869,3.78217257179,20.5068619831,0.0,37.5258241642,62.7947880557,1.10355332045,0.0,1.10355332045
 08/30  18:00:00,82.3207889627,3.09692335946,16.3669880632,0.026098374749,26.8041601173,36.0181789539,1.1033394342,0.0,1.1033394342
 08/30  19:00:00,82.1277004436,3.09692335946,15.8722276909,0.429228103504,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/30  20:00:00,81.0215157911,3.09692335946,15.7688288492,3.17227169623,16.0824960704,28.0885557216,1.10325287933,0.0,1.10325287933
 08/30  21:00:00,81.4910685214,3.09692335946,16.0690018696,4.62604701057,16.0824960704,26.8041601173,1.10300282639,0.0,1.10300282639
 08/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292279994,0.0,1.10292279994
 08/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292393355,0.0,1.10292393355
 08/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300142681,0.0,1.10300142681
 08/31  06:00:00,73.5392804762,3.20077236802,23.55258934,5.16931855681,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  07:00:00,80.4700712453,3.09692335946,19.4904342263,6.64265452951,16.0824960704,32.6817896323,1.10327693863,0.0,1.10327693863
 08/31  08:00:00,146.026356178,3.53355030287,22.799070575,1.03449460782,48.2474882111,70.4033123869,1.10370576023,0.0,1.10370576023
 08/31  09:00:00,137.122800839,3.35587308626,23.0215465139,0.434711975155,48.2474882111,62.0547409583,1.10382782358,0.0,1.10382782358
 08/31  10:00:00,135.664408243,3.32107394824,23.8406036715,0.118654766128,48.2474882111,60.1281475517,2.18778490889,0.0,2.18778490889
 08/31  11:00:00,139.587992441,3.43711687233,25.8402063054,0.0,48.2474882111,62.0547409583,1.10408302137,0.0,1.10408302137
 08/31  12:00:00,140.248261082,3.53813968043,26.9438006452,0.0,48.2474882111,61.5103924513,2.18880933732,0.0,2.18880933732
 08/31  13:00:00,143.501180609,3.66317062795,27.921846212,0.0,48.2474882111,63.6602354638,2.18861638271,0.0,2.18861638271
 08/31  14:00:00,141.321020854,3.65492003821,29.2820249592,0.0,48.2474882111,60.1281475517,1.10373081255,0.0,1.10373081255
 08/31  15:00:00,141.898823753,3.64486108942,29.869886807,0.0,48.2474882111,60.1281475517,1.10369499299,0.0,1.10369499299
 08/31  16:00:00,146.105008632,3.78418287506,31.0468597898,0.0,48.2474882111,63.0180376616,2.18801655978,0.0,2.18801655978
 08/31  17:00:00,134.893237311,3.73142531748,30.8327596798,0.0,37.5258241642,62.7947880557,1.10354906403,0.0,1.10354906403
 08/31  18:00:00,93.1707465839,3.09692335946,27.2430440592,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/31  19:00:00,92.7822963895,3.09692335946,26.9560517403,0.0,26.8041601173,33.4493877451,1.10330348675,0.0,1.10330348675
 08/31  20:00:00,88.7510913923,3.09692335946,26.1472595629,0.523416583801,16.0824960704,28.0885557216,1.10323470388,0.0,1.10323470388
 08/31  21:00:00,87.5156668867,3.09692335946,25.2185835219,1.5010637236,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029586707,0.0,1.1029586707
 08/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291952242,0.0,1.10291952242
 09/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292129819,0.0,1.10292129819
 09/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  06:00:00,78.4585650174,3.30002351632,33.2931438141,0.248797475609,5.36083202345,21.4433280938,1.10302089235,0.0,1.10302089235
 09/01  07:00:00,92.0979372336,3.09692335946,36.8987271407,0.862227603306,16.0824960704,32.6817896323,1.10332726146,0.0,1.10332726146
 09/01  08:00:00,162.849560651,3.60095117463,40.5893687845,0.0,48.2474882111,70.4033123869,1.10374188492,0.0,1.10374188492
 09/01  09:00:00,156.852625371,3.4637672169,43.0781888905,0.0,48.2474882111,62.0547409583,1.10387772578,0.0,1.10387772578
 09/01  10:00:00,163.598345755,3.83782235605,51.3764475422,0.0,48.2474882111,60.1281475517,1.10381343052,0.0,1.10381343052
 09/01  11:00:00,175.515619841,4.57703122048,60.6279193566,0.0,48.2474882111,62.0547409583,2.18821201103,0.0,2.18821201103
 09/01  12:00:00,177.555019055,4.79977825026,62.9889200478,0.0,48.2474882111,61.5103924513,2.18856461298,0.0,2.18856461298
 09/01  13:00:00,187.612982241,5.75619730111,69.940621171,0.0,48.2474882111,63.6602354638,2.18861922858,0.0,2.18861922858
 09/01  14:00:00,188.169450015,6.03675568469,73.7486184731,0.0,48.2474882111,60.1281475517,1.10377436611,0.0,1.10377436611
 09/01  15:00:00,190.213303893,6.48601094759,75.3432170884,0.0,48.2474882111,60.1281475517,1.10373669632,0.0,1.10373669632
 09/01  16:00:00,190.291769557,6.57608023622,72.441723354,0.0,48.2474882111,63.0180376616,1.10389163668,0.0,1.10389163668
 09/01  17:00:00,170.31664999,5.4243669883,64.5632306876,0.0,37.5258241642,62.7947880557,2.18728461407,0.0,2.18728461407
 09/01  18:00:00,115.792974113,3.61068064977,49.3515142975,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/01  19:00:00,111.438766402,3.3787179911,45.3307271207,0.0,26.8041601173,33.4493877451,1.10322812018,0.0,1.10322812018
 09/01  20:00:00,103.841133678,3.125652906,41.731988886,0.0,16.0824960704,28.0885557216,1.10323066555,0.0,1.10323066555
 09/01  21:00:00,100.790614402,3.09692335946,39.9945947604,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10291962874,0.0,1.10291962874
 09/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292109188,0.0,1.10292109188
 09/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292230172,0.0,1.10292230172
 09/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  06:00:00,79.4603890317,3.55622219491,34.2875666254,0.0,5.36083202345,21.4433280938,1.10297865572,0.0,1.10297865572
 09/02  07:00:00,71.5739598735,3.09692335946,34.0094785692,0.0500419825692,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/02  08:00:00,96.4113623712,3.09692335946,35.2022940677,0.0,26.8041601173,31.2995447326,1.10321063407,0.0,1.10321063407
 09/02  09:00:00,101.456858065,3.09692335946,38.0000974538,0.0,26.8041601173,33.5472370403,1.10337948353,0.0,1.10337948353
 09/02  10:00:00,102.213749673,3.10122967331,39.7159794512,0.0,26.8041601173,32.583940337,1.10328281979,0.0,1.10328281979
 09/02  11:00:00,106.629624589,3.18557524335,41.7998164895,0.0,26.8041601173,34.8316326447,0.02,0.0,0.02
 09/02  12:00:00,111.24003708,3.38895224058,47.4912475873,0.0,26.8041601173,33.5472370403,1.10335593218,0.0,1.10335593218
 09/02  13:00:00,110.114371867,3.5083284757,48.8149973483,0.0,26.8041601173,30.9784458315,1.10332451551,0.0,1.10332451551
 09/02  14:00:00,78.6661021728,3.35941300749,45.9252977451,0.0,8.04124803518,21.3317032909,1.10319284385,0.0,1.10319284385
 09/02  15:00:00,75.9081458981,3.23655079828,44.574599284,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/02  16:00:00,74.8719567246,3.15252931228,43.3013326954,0.0,8.04124803518,20.3684065876,1.10317739139,0.0,1.10317739139
 09/02  17:00:00,65.5189209607,3.09703195719,41.7239434208,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/02  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030132134,0.0,1.1030132134
 09/02  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297767399,0.0,1.10297767399
 09/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291888455,0.0,1.10291888455
 09/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289731669,0.0,1.10289731669
 09/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288555454,0.0,1.10288555454
 09/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288309421,0.0,1.10288309421
 09/03  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289404078,0.0,1.10289404078
 09/03  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294621416,0.0,1.10294621416
 09/03  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292367589,0.0,1.10292367589
 09/03  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  18:00:00,32.7213548578,1.0601716628,12.8898310188,0.0,2.68041601173,16.0824960704,1.10288951538,0.0,1.10288951538
 09/03  19:00:00,32.2893852078,0.97460803859,10.0760916596,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289682756,0.0,1.10289682756
 09/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289590639,0.0,1.10289590639
 09/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290036347,0.0,1.10290036347
 09/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297515608,0.0,1.10297515608
 09/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  08:00:00,19.7849514304,0.0855636242072,0.928035629986,0.0,2.68041601173,16.0824960704,1.10292862638,0.0,1.10292862638
 09/04  09:00:00,40.8359758848,1.90261335621,20.1620103524,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  10:00:00,44.999921556,2.37826944917,23.8502999306,0.0,2.68041601173,16.0824960704,1.10294843055,0.0,1.10294843055
 09/04  11:00:00,43.1248477225,2.19949588049,22.1539996658,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  12:00:00,40.3644632038,1.85840528285,19.7347057448,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  13:00:00,46.7599341927,2.37528016684,25.6133018497,0.0,2.68041601173,16.0824960704,1.10309323415,0.0,1.10309323415
 09/04  14:00:00,46.2521603683,2.27164277482,25.2091654173,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  15:00:00,48.0843982189,2.42043851547,26.8926075273,0.0,2.68041601173,16.0824960704,1.10295136705,0.0,1.10295136705
 09/04  16:00:00,46.9039870409,2.27281519032,25.8598196743,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  17:00:00,48.3819513282,2.42953108767,27.1810680644,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  18:00:00,46.5030501737,2.26610431577,25.4655936817,0.0,2.68041601173,16.0824960704,1.10295108824,0.0,1.10295108824
 09/04  19:00:00,47.9678336035,2.27057166895,24.458576425,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  20:00:00,38.3721344947,0.364526611702,4.43225570677,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297764952,0.0,1.10297764952
 09/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028983558,0.0,1.1028983558
 09/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291806078,0.0,1.10291806078
 09/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
