Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030074849,0.0,1.1030074849
 09/05  06:00:00,74.4920337305,3.3858485221,29.3470773598,0.14250763727,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  07:00:00,78.9915080334,3.09692335946,24.1402758991,0.514249644764,16.0824960704,32.6817896323,1.10334146994,0.0,1.10334146994
 09/05  08:00:00,153.438049209,3.69198305016,31.0868254665,0.0,48.2474882111,70.4033123869,1.10383764642,0.0,1.10383764642
 09/05  09:00:00,155.439431226,3.95186647061,41.1768954917,0.0,48.2474882111,62.0547409583,1.10376851724,0.0,1.10376851724
 09/05  10:00:00,166.405517897,4.54732650922,53.4741155312,0.0,48.2474882111,60.1281475517,2.18768394028,0.0,2.18768394028
 09/05  11:00:00,178.03729468,5.32059458781,62.4060308291,0.0,48.2474882111,62.0547409583,1.10401554759,0.0,1.10401554759
 09/05  12:00:00,180.320065178,5.31307858125,65.2406658404,0.0,48.2474882111,61.5103924513,2.18852649335,0.0,2.18852649335
 09/05  13:00:00,190.381177508,6.30578734318,72.1592263956,0.0,48.2474882111,63.6602354638,2.18874621742,0.0,2.18874621742
 09/05  14:00:00,188.901423597,6.48004391045,74.0373038296,0.0,48.2474882111,60.1281475517,1.10376298105,0.0,1.10376298105
 09/05  15:00:00,193.078470866,7.16361841438,77.530776595,0.0,48.2474882111,60.1281475517,1.10373315032,0.0,1.10373315032
 09/05  16:00:00,198.996389269,7.86681594838,79.8556073541,0.0,48.2474882111,63.0180376616,2.18792847164,0.0,2.18792847164
 09/05  17:00:00,183.978883516,7.22460645903,76.4252247432,0.0,37.5258241642,62.7947880557,1.10351847677,0.0,1.10351847677
 09/05  18:00:00,131.406532758,4.69805501835,63.8776985741,0.0,26.8041601173,36.0181789539,1.103403214,0.0,1.103403214
 09/05  19:00:00,123.589664763,3.96611496253,56.8942285108,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/05  20:00:00,111.55775171,3.31090954681,49.2633502767,0.0,16.0824960704,28.0885557216,1.10306827899,0.0,1.10306827899
 09/05  21:00:00,105.347035079,3.19357547882,44.4543633186,0.0,16.0824960704,26.8041601173,1.10300810195,0.0,1.10300810195
 09/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292476978,0.0,1.10292476978
 09/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292539845,0.0,1.10292539845
 09/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300869651,0.0,1.10300869651
 09/06  06:00:00,78.9868299189,3.65424713361,33.7159825739,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  07:00:00,84.6698897508,3.09692335946,30.3329072613,0.0,16.0824960704,32.6817896323,1.10329048486,0.0,1.10329048486
 09/06  08:00:00,160.832569239,4.09734731268,38.0759812345,0.0,48.2474882111,70.4033123869,1.10384172789,0.0,1.10384172789
 09/06  09:00:00,160.727425317,4.45173388703,45.9650221668,0.0,48.2474882111,62.0547409583,1.10379915886,0.0,1.10379915886
 09/06  10:00:00,170.582145181,5.16433674423,57.0337325803,0.0,48.2474882111,60.1281475517,2.18775197121,0.0,2.18775197121
 09/06  11:00:00,179.753394553,5.84967919886,63.5930460909,0.0,48.2474882111,62.0547409583,1.10405476946,0.0,1.10405476946
 09/06  12:00:00,179.373411704,5.66999742964,63.9370935175,0.0,48.2474882111,61.5103924513,2.1886137158,0.0,2.1886137158
 09/06  13:00:00,192.875092672,6.80951997571,74.1494089269,0.0,48.2474882111,63.6602354638,2.1886246648,0.0,2.1886246648
 09/06  14:00:00,193.853354947,7.00578666493,78.4634924255,0.0,48.2474882111,60.1281475517,1.10380608748,0.0,1.10380608748
 09/06  15:00:00,194.482842988,7.48589844597,78.6128686854,0.0,48.2474882111,60.1281475517,1.10377764048,0.0,1.10377764048
 09/06  16:00:00,200.123868469,8.04905914084,80.8008433609,0.0,48.2474882111,63.0180376616,2.18803148807,0.0,2.18803148807
 09/06  17:00:00,182.301483673,6.83495310118,75.1374782573,0.0,37.5258241642,62.7947880557,1.10356134287,0.0,1.10356134287
 09/06  18:00:00,128.388664875,4.51403568896,61.0438500204,0.0,26.8041601173,36.0181789539,1.10336455058,0.0,1.10336455058
 09/06  19:00:00,119.998641345,3.86672198182,53.4025980734,0.0,26.8041601173,33.4493877451,1.10318666791,0.0,1.10318666791
 09/06  20:00:00,108.462064074,3.30452259713,46.1740495911,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/06  21:00:00,103.050705589,3.19044794212,42.161161365,0.0,16.0824960704,26.8041601173,1.10300903202,0.0,1.10300903202
 09/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029238853,0.0,1.1029238853
 09/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292448994,0.0,1.10292448994
 09/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300872547,0.0,1.10300872547
 09/07  06:00:00,79.6975304484,3.79695358787,34.2839766492,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  07:00:00,84.1621867957,3.09692335946,29.8252043062,0.0,16.0824960704,32.6817896323,1.10333049659,0.0,1.10333049659
 09/07  08:00:00,161.52798841,4.22654644371,38.6422012747,0.0,48.2474882111,70.4033123869,1.10384762074,0.0,1.10384762074
 09/07  09:00:00,164.185053523,4.80521552526,49.0691687347,0.0,48.2474882111,62.0547409583,2.18764756541,0.0,2.18764756541
 09/07  10:00:00,173.106807459,5.48541877476,59.237312827,0.0,48.2474882111,60.1281475517,1.10391373758,0.0,1.10391373758
 09/07  11:00:00,184.320525698,6.20220883494,67.8076475999,0.0,48.2474882111,62.0547409583,1.10412913131,0.0,1.10412913131
 09/07  12:00:00,186.627414646,6.05967629499,70.8014175941,0.0,48.2474882111,61.5103924513,2.18877282891,0.0,2.18877282891
 09/07  13:00:00,196.997999522,7.11939739863,77.9624383544,0.0,48.2474882111,63.6602354638,2.18854260584,0.0,2.18854260584
 09/07  14:00:00,198.305179426,7.40529488289,82.5158086861,0.0,48.2474882111,60.1281475517,1.10376840325,0.0,1.10376840325
 09/07  15:00:00,201.020126452,8.1248793608,84.5111712341,0.0,48.2474882111,60.1281475517,2.18741992573,0.0,2.18741992573
 09/07  16:00:00,204.453845828,8.66130640771,84.5185734531,0.0,48.2474882111,63.0180376616,1.10397205725,0.0,1.10397205725
 09/07  17:00:00,189.582380098,7.74161035562,81.511717428,0.0,37.5258241642,62.7947880557,1.10353238076,0.0,1.10353238076
 09/07  18:00:00,135.056390708,5.01323197326,67.212379569,0.0,26.8041601173,36.0181789539,1.10335027646,0.0,1.10335027646
 09/07  19:00:00,126.359349202,4.15488512575,57.007809453,0.0,26.8041601173,33.4493877451,1.10318825708,0.0,1.10318825708
 09/07  20:00:00,108.939580752,3.40353053231,46.5525583337,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/07  21:00:00,104.374331972,3.25985452103,43.415381169,0.0,16.0824960704,26.8041601173,1.10302497247,0.0,1.10302497247
 09/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  23:00:00,46.7320548453,0.546789917553,7.24908072806,0.0,2.68041601173,21.4433280938,1.10298042269,0.0,1.10298042269
 09/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292602749,0.0,1.10292602749
 09/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296914139,0.0,1.10296914139
 09/08  06:00:00,84.6330228167,4.28719474242,38.7292278629,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  07:00:00,92.4875669346,3.09717852319,38.1503292813,0.0,16.0824960704,32.6817896323,1.10330432957,0.0,1.10330432957
 09/08  08:00:00,171.853325218,4.57244905195,48.6216354736,0.0,48.2474882111,70.4033123869,1.10385961525,0.0,1.10385961525
 09/08  09:00:00,171.240872677,5.14127776716,55.788925646,0.0,48.2474882111,62.0547409583,2.18764211805,0.0,2.18764211805
 09/08  10:00:00,178.167111335,5.82285784792,63.9601776306,0.0,48.2474882111,60.1281475517,1.1038397143,0.0,1.1038397143
 09/08  11:00:00,188.695752382,6.52403155707,71.8610515613,0.0,48.2474882111,62.0547409583,2.18808491906,0.0,2.18808491906
 09/08  12:00:00,191.254037326,6.3436732245,75.1440433452,0.0,48.2474882111,61.5103924513,1.10454701518,0.0,1.10454701518
 09/08  13:00:00,200.254713866,7.42703015175,80.9115199451,0.0,48.2474882111,63.6602354638,2.188780761,0.0,2.188780761
 09/08  14:00:00,199.871128274,7.66407412423,83.8229782931,0.0,48.2474882111,60.1281475517,2.18762968628,0.0,2.18762968628
 09/08  15:00:00,204.927550431,8.2998636496,88.2436109249,0.0,48.2474882111,60.1281475517,1.10366545038,0.0,1.10366545038
 09/08  16:00:00,208.225573505,8.75196695108,88.1996405868,0.0,48.2474882111,63.0180376616,1.10409650752,0.0,1.10409650752
 09/08  17:00:00,189.947219902,7.79309511893,81.825072469,0.0,37.5258241642,62.7947880557,1.10355973271,0.0,1.10355973271
 09/08  18:00:00,134.611694309,4.96640586734,66.8145092768,0.0,26.8041601173,36.0181789539,1.10336894084,0.0,1.10336894084
 09/08  19:00:00,127.779162595,4.1457899105,58.4367180618,0.0,26.8041601173,33.4493877451,1.10320879968,0.0,1.10320879968
 09/08  20:00:00,112.338218556,3.42788694001,49.92683973,0.0,16.0824960704,28.0885557216,1.10323535555,0.0,1.10323535555
 09/08  21:00:00,105.920449192,3.26696469087,44.9543882192,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  23:00:00,45.2446917924,0.546789917553,5.7617176752,0.0,2.68041601173,21.4433280938,1.10291790654,0.0,1.10291790654
 09/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029180832,0.0,1.1029180832
 09/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291749632,0.0,1.10291749632
 09/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  06:00:00,71.8657566137,3.66484226454,26.5843141377,0.0,5.36083202345,21.4433280938,1.10298070492,0.0,1.10298070492
 09/09  07:00:00,56.7391153408,3.09692335946,19.1295316204,0.0951443985862,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/09  08:00:00,81.6962742856,3.09927819053,20.4848511511,0.0,26.8041601173,31.2995447326,1.10322650651,0.0,1.10322650651
 09/09  09:00:00,86.1538346754,3.17987166526,22.6141257584,0.0,26.8041601173,33.5472370403,1.10336278115,0.0,1.10336278115
 09/09  10:00:00,87.0253550717,3.30570633282,24.3231081905,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 09/09  11:00:00,90.7318201664,3.4091630255,25.6784242848,0.0,26.8041601173,34.8316326447,1.1034554144,0.0,1.1034554144
 09/09  12:00:00,91.1658667349,3.47767065554,27.3283588277,0.0,26.8041601173,33.5472370403,1.10332038438,0.0,1.10332038438
 09/09  13:00:00,90.8643327784,3.60516226028,29.4681244752,0.0,26.8041601173,30.9784458315,1.10332553987,0.0,1.10332553987
 09/09  14:00:00,63.5389094857,3.49023743105,30.6672806344,0.0,8.04124803518,21.3317032909,1.10318994061,0.0,1.10318994061
 09/09  15:00:00,62.9475817516,3.4255320166,31.4250539192,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/09  16:00:00,63.1938002051,3.43476892487,31.3409365633,0.0,8.04124803518,20.3684065876,1.1031790655,0.0,1.1031790655
 09/09  17:00:00,54.8170696558,3.37602699136,30.7430970817,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/09  18:00:00,38.2621320166,1.97085756296,17.5199222774,0.0,2.68041601173,16.0824960704,1.10303809361,0.0,1.10303809361
 09/09  19:00:00,36.0819385976,1.28747641468,11.0884433401,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298091052,0.0,1.10298091052
 09/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292710932,0.0,1.10292710932
 09/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289069897,0.0,1.10289069897
 09/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289715254,0.0,1.10289715254
 09/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293061383,0.0,1.10293061383
 09/10  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  09:00:00,25.2287406416,0.720397732141,5.73699073327,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  10:00:00,37.206756056,2.08172829782,16.353675582,0.0,2.68041601173,16.0824960704,1.10272928719,0.0,1.10272928719
 09/10  11:00:00,35.2572581471,1.83505983442,14.6508461365,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  12:00:00,23.0202766847,0.456339329105,3.79258517935,0.0,2.68041601173,16.0824960704,1.10299862976,0.0,1.10299862976
 09/10  13:00:00,37.2166489865,1.96006329399,16.4852335164,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  14:00:00,34.6159395333,1.68305399197,14.1615333651,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  15:00:00,38.7720843497,2.06670655034,17.9340256232,0.0,2.68041601173,16.0824960704,1.10294460122,0.0,1.10294460122
 09/10  16:00:00,35.1777202932,1.68377308512,14.7225950318,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  17:00:00,36.3848378177,1.82726463668,15.7862210048,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  18:00:00,29.8848818254,1.13307698514,9.98045266406,0.0,2.68041601173,16.0824960704,1.10294917096,0.0,1.10294917096
 09/10  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293871587,0.0,1.10293871587
 09/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028867782,0.0,1.1028867782
 09/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292732546,0.0,1.10292732546
 09/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297076698,0.0,1.10297076698
 09/11  06:00:00,70.6962621184,3.23898720466,22.0681521874,3.7725225149,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  07:00:00,73.216351974,3.09692335946,12.9491198815,5.9302496029,16.0824960704,32.6817896323,1.10331280721,0.0,1.10331280721
 09/11  08:00:00,140.973705864,3.50962046502,18.2877458276,0.51709887897,48.2474882111,70.4033123869,1.10385380672,0.0,1.10385380672
 09/11  09:00:00,138.222055376,3.37532528636,24.5202846182,0.0157762078034,48.2474882111,62.0547409583,2.18770059518,0.0,2.18770059518
 09/11  10:00:00,141.097691711,3.42511933604,29.2884965184,0.0,48.2474882111,60.1281475517,1.10387765707,0.0,1.10387765707
 09/11  11:00:00,147.518540344,3.94645023256,33.2614208481,0.0,48.2474882111,62.0547409583,2.18818719439,0.0,2.18818719439
 09/11  12:00:00,148.497585624,4.13317010367,34.5980947639,0.0,48.2474882111,61.5103924513,2.18864743151,0.0,2.18864743151
 09/11  13:00:00,156.835090041,4.72747323468,40.1914530377,0.0,48.2474882111,63.6602354638,1.10440733,0.0,1.10440733
 09/11  14:00:00,155.88587431,4.80846950503,42.693328948,0.0,48.2474882111,60.1281475517,2.18778087818,0.0,2.18778087818
 09/11  15:00:00,155.995318296,4.87340219062,42.7378402489,0.0,48.2474882111,60.1281475517,1.10374578552,0.0,1.10374578552
 09/11  16:00:00,159.557107484,5.08376469073,43.1993768262,0.0,48.2474882111,63.0180376616,1.10398501426,0.0,1.10398501426
 09/11  17:00:00,145.059255183,4.65672819183,40.0734746769,0.0,37.5258241642,62.7947880557,1.1037185084,0.0,1.1037185084
 09/11  18:00:00,97.6869343891,3.25903127729,31.5971239466,0.0,26.8041601173,36.0181789539,1.103413279,0.0,1.103413279
 09/11  19:00:00,98.0616328149,3.16136266999,29.7036155218,0.0,26.8041601173,33.4493877451,1.10322021049,0.0,1.10322021049
 09/11  20:00:00,89.4690259358,3.09692335946,27.3886106902,0.0,16.0824960704,28.0885557216,1.10324506781,0.0,1.10324506781
 09/11  21:00:00,86.8317620826,3.09692335946,26.0357424414,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292853082,0.0,1.10292853082
 09/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292862802,0.0,1.10292862802
 09/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102928314,0.0,1.102928314
 09/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  06:00:00,72.2821831785,3.28007296959,24.8290687195,2.55644127808,5.36083202345,21.4433280938,1.10298329619,0.0,1.10298329619
 09/12  07:00:00,77.5152939506,3.09692335946,18.8914318495,4.28687961153,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/12  08:00:00,145.651729921,3.60248117864,23.1532566879,0.236751362218,48.2474882111,70.4033123869,2.18748535813,0.0,2.18748535813
 09/12  09:00:00,140.946125584,3.46880082095,27.1666554999,0.0,48.2474882111,62.0547409583,1.10381762929,0.0,1.10381762929
 09/12  10:00:00,143.831997964,3.53399676461,31.9139253426,0.0,48.2474882111,60.1281475517,1.10394836315,0.0,1.10394836315
 09/12  11:00:00,151.907333206,4.08784242015,37.5088215222,0.0,48.2474882111,62.0547409583,2.18819614528,0.0,2.18819614528
 09/12  12:00:00,154.133075495,4.34956377704,40.0171909617,0.0,48.2474882111,61.5103924513,2.18864880419,0.0,2.18864880419
 09/12  13:00:00,162.962400357,5.1548419565,45.8913946311,0.0,48.2474882111,63.6602354638,2.18879637941,0.0,2.18879637941
 09/12  14:00:00,160.825863578,5.27082738985,47.1709603311,0.0,48.2474882111,60.1281475517,1.1037194848,0.0,1.1037194848
 09/12  15:00:00,162.799588293,5.56697332879,48.8485391075,0.0,48.2474882111,60.1281475517,1.10370227623,0.0,1.10370227623
 09/12  16:00:00,171.221455701,6.19359326059,53.7538964741,0.0,48.2474882111,63.0180376616,2.18811605286,0.0,2.18811605286
 09/12  17:00:00,156.099594869,5.47410922198,50.2964333331,0.0,37.5258241642,62.7947880557,1.10350072264,0.0,1.10350072264
 09/12  18:00:00,106.770658021,3.70351226176,40.2363665944,0.0,26.8041601173,36.0181789539,1.1033838214,0.0,1.1033838214
 09/12  19:00:00,105.586393071,3.32548582588,37.064252622,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/12  20:00:00,94.6710286858,3.12598756015,32.5615492395,0.0,16.0824960704,28.0885557216,1.1032950281,0.0,1.1032950281
 09/12  21:00:00,88.8797516634,3.09692335946,28.0837320223,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302996735,0.0,1.10302996735
 09/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292306196,0.0,1.10292306196
 09/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292168168,0.0,1.10292168168
 09/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300753043,0.0,1.10300753043
 09/13  06:00:00,71.9230733914,3.3099809677,24.6465720365,2.34992017586,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  07:00:00,76.7471453051,3.09692335946,16.658064704,3.28476477821,16.0824960704,32.6817896323,1.10330189571,0.0,1.10330189571
 09/13  08:00:00,145.569576105,3.66776458462,23.1424600822,0.100110746083,48.2474882111,70.4033123869,1.10388158481,0.0,1.10388158481
 09/13  09:00:00,143.528640965,3.66150769022,29.5564640113,0.0,48.2474882111,62.0547409583,1.10392309373,0.0,1.10392309373
 09/13  10:00:00,151.40947324,4.01585810336,39.0095392793,0.0,48.2474882111,60.1281475517,2.18786254179,0.0,2.18786254179
 09/13  11:00:00,162.574949858,4.64433872183,47.6199418731,0.0,48.2474882111,62.0547409583,1.10404204207,0.0,1.10404204207
 09/13  12:00:00,163.154843736,4.66693817284,48.7215848066,0.0,48.2474882111,61.5103924513,2.18864426854,0.0,2.18864426854
 09/13  13:00:00,170.977222874,5.53866490111,53.5223942035,0.0,48.2474882111,63.6602354638,2.18871897288,0.0,2.18871897288
 09/13  14:00:00,170.05484879,5.65897967902,56.0117932543,0.0,48.2474882111,60.1281475517,1.10374735494,0.0,1.10374735494
 09/13  15:00:00,174.122409253,6.13505863786,59.6032747582,0.0,48.2474882111,60.1281475517,2.18740471166,0.0,2.18740471166
 09/13  16:00:00,181.324985394,6.80457813034,63.2464412968,0.0,48.2474882111,63.0180376616,1.10398567898,0.0,1.10398567898
 09/13  17:00:00,167.386908472,6.34142935823,60.7164267998,0.0,37.5258241642,62.7947880557,1.10354942015,0.0,1.10354942015
 09/13  18:00:00,113.882837385,4.0906884404,46.9613697797,0.0,26.8041601173,36.0181789539,1.10337136516,0.0,1.10337136516
 09/13  19:00:00,109.206604696,3.50966048132,40.5002895911,0.0,26.8041601173,33.4493877451,1.10320915131,0.0,1.10320915131
 09/13  20:00:00,97.7060641834,3.16636037763,35.5562119196,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/13  21:00:00,92.9619458498,3.11129400452,32.1515555636,0.0,16.0824960704,26.8041601173,1.10303480762,0.0,1.10303480762
 09/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292900897,0.0,1.10292900897
 09/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029289838,0.0,1.1029289838
 09/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292822008,0.0,1.10292822008
 09/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  06:00:00,73.1690957315,3.36411343092,27.7420863596,0.446295729583,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  07:00:00,79.379972221,3.09692335946,21.3596744671,1.2159819311,16.0824960704,32.6817896323,1.10331798181,0.0,1.10331798181
 09/14  08:00:00,151.488737088,3.76573270273,29.0637636929,0.0,48.2474882111,70.4033123869,1.10385267339,0.0,1.10385267339
 09/14  09:00:00,151.518767065,3.89257568133,37.3155221197,0.0,48.2474882111,62.0547409583,2.18768307749,0.0,2.18768307749
 09/14  10:00:00,159.276001071,4.40803534933,46.4838898653,0.0,48.2474882111,60.1281475517,1.10396545704,0.0,1.10396545704
 09/14  11:00:00,168.385170318,5.1063383071,52.9681627472,0.0,48.2474882111,62.0547409583,2.18839641291,0.0,2.18839641291
 09/14  12:00:00,168.421778199,5.07972214144,53.5757353014,0.0,48.2474882111,61.5103924513,2.18888985973,0.0,2.18888985973
 09/14  13:00:00,178.303362569,6.00087761588,60.3863211845,0.0,48.2474882111,63.6602354638,1.10428773118,0.0,1.10428773118
 09/14  14:00:00,178.596555337,6.12711922241,64.0853602577,0.0,48.2474882111,60.1281475517,2.18788186427,0.0,2.18788186427
 09/14  15:00:00,182.143798569,6.62388735477,67.1358353576,0.0,48.2474882111,60.1281475517,1.10372725546,0.0,1.10372725546
 09/14  16:00:00,188.702384386,7.23895667525,70.1894617438,0.0,48.2474882111,63.0180376616,1.10413698071,0.0,1.10413698071
 09/14  17:00:00,173.449911432,6.50473579548,66.6161233224,0.0,37.5258241642,62.7947880557,2.18737073609,0.0,2.18737073609
 09/14  18:00:00,120.661781383,4.26318918388,53.5678130336,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/14  19:00:00,116.760780616,3.62007468962,45.47671797,0.0,26.8041601173,33.4493877451,1.10328695088,0.0,1.10328695088
 09/14  20:00:00,102.446873503,3.19403768844,40.2693439284,0.0,16.0824960704,28.0885557216,1.10328676434,0.0,1.10328676434
 09/14  21:00:00,99.8292068055,3.13158321009,38.9985273137,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296410096,0.0,1.10296410096
 09/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292791385,0.0,1.10292791385
 09/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292662779,0.0,1.10292662779
 09/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  06:00:00,75.5495187929,3.46195635759,30.4380170871,0.0329451368187,5.36083202345,21.4433280938,1.10304758601,0.0,1.10304758601
 09/15  07:00:00,83.117694094,3.09692335946,26.0407546311,0.27262364004,16.0824960704,32.6817896323,1.10330434322,0.0,1.10330434322
 09/15  08:00:00,156.712258324,3.91817451662,34.134843115,0.0,48.2474882111,70.4033123869,1.10386921273,0.0,1.10386921273
 09/15  09:00:00,158.939627824,4.16099422526,44.4679643351,0.0,48.2474882111,62.0547409583,1.10383434816,0.0,1.10383434816
 09/15  10:00:00,168.256933169,4.81642497349,55.0564323391,0.0,48.2474882111,60.1281475517,2.18788857372,0.0,2.18788857372
 09/15  11:00:00,177.084526326,5.50880139246,61.26505567,0.0,48.2474882111,62.0547409583,1.10418938089,0.0,1.10418938089
 09/15  12:00:00,177.169868491,5.42318689595,61.9803608384,0.0,48.2474882111,61.5103924513,2.18877285439,0.0,2.18877285439
 09/15  13:00:00,186.074558759,6.26946395789,67.8889310318,0.0,48.2474882111,63.6602354638,2.18881630784,0.0,2.18881630784
 09/15  14:00:00,184.265217812,6.50270512221,69.3784368325,0.0,48.2474882111,60.1281475517,1.10380956371,0.0,1.10380956371
 09/15  15:00:00,188.258219766,7.05311113403,72.821032775,0.0,48.2474882111,60.1281475517,1.10379692708,0.0,1.10379692708
 09/15  16:00:00,195.069277459,7.58616594689,76.2091455458,0.0,48.2474882111,63.0180376616,2.18813705766,0.0,2.18813705766
 09/15  17:00:00,179.129434515,6.83442757746,71.9659546237,0.0,37.5258241642,62.7947880557,1.10351629025,0.0,1.10351629025
 09/15  18:00:00,124.367585783,4.37866056865,57.158146049,0.0,26.8041601173,36.0181789539,1.10342430195,0.0,1.10342430195
 09/15  19:00:00,120.287664409,3.70968649307,48.9139899594,0.0,26.8041601173,33.4493877451,1.1032373212,0.0,1.1032373212
 09/15  20:00:00,103.870139697,3.21974633564,41.6669014756,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/15  21:00:00,100.45721884,3.14450168769,39.6136208706,0.0,16.0824960704,26.8041601173,1.10303063026,0.0,1.10303063026
 09/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292776126,0.0,1.10292776126
 09/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292644941,0.0,1.10292644941
 09/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297199445,0.0,1.10297199445
 09/16  06:00:00,76.4609193061,3.43447640114,31.3993608071,0.0104818864308,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/16  07:00:00,67.1418960719,3.09692335946,26.8782256686,0.281897748276,5.36083202345,26.5809105114,1.10309801333,0.0,1.10309801333
 09/16  08:00:00,92.8163442473,3.09692335946,31.6072759438,0.0,26.8041601173,31.2995447326,1.1032379249,0.0,1.1032379249
 09/16  09:00:00,100.148153398,3.09692335946,36.6913927873,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 09/16  10:00:00,102.99943331,3.10499008084,40.4979026806,0.0,26.8041601173,32.583940337,1.10337122951,0.0,1.10337122951
 09/16  11:00:00,110.66809716,3.29575170289,45.7281126011,0.0,26.8041601173,34.8316326447,1.10342381312,0.0,1.10342381312
 09/16  12:00:00,115.553900831,3.56977825138,51.6242853278,0.0,26.8041601173,33.5472370403,1.1033699204,0.0,1.1033699204
 09/16  13:00:00,117.201760628,3.82034263822,55.5903719465,0.0,26.8041601173,30.9784458315,1.10331346595,0.0,1.10331346595
 09/16  14:00:00,89.4764787977,3.72597274588,56.3691146317,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 09/16  15:00:00,85.6702095404,3.65477880308,53.9184349216,0.0,8.04124803518,20.0473076865,1.10320086948,0.0,1.10320086948
 09/16  16:00:00,83.8889612975,3.66856405428,51.8023025264,0.0,8.04124803518,20.3684065876,1.10318166829,0.0,1.10318166829
 09/16  17:00:00,74.5607808517,3.50949175232,50.3533435165,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/16  18:00:00,42.7540819843,2.00350095762,21.9792288505,0.0,2.68041601173,16.0824960704,1.10304989254,0.0,1.10304989254
 09/16  19:00:00,41.9856967391,1.32392907585,14.488415487,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298567018,0.0,1.10298567018
 09/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292831958,0.0,1.10292831958
 09/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290282474,0.0,1.10290282474
 09/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290424421,0.0,1.10290424421
 09/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290069295,0.0,1.10290069295
 09/17  08:00:00,24.5411413254,0.438954178473,5.33083497076,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  09:00:00,44.2396504454,2.11499542576,23.3533028434,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  10:00:00,44.7079412586,2.27264638949,23.6639426929,0.0,2.68041601173,16.0824960704,1.10295220469,0.0,1.10295220469
 09/17  11:00:00,35.9919243431,1.4410965392,15.7794756277,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  12:00:00,36.5803925797,1.47298176164,16.3360586419,0.0,2.68041601173,16.0824960704,1.10300878436,0.0,1.10300878436
 09/17  13:00:00,31.7883755167,1.03767226432,11.9793510762,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  14:00:00,43.1431883286,1.95378627677,22.4180498757,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  15:00:00,33.3377958273,1.16071709972,13.4057265514,0.0,2.68041601173,16.0824960704,1.10298097949,0.0,1.10298097949
 09/17  16:00:00,48.7570713024,2.40873356719,27.576985559,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  17:00:00,43.7454553315,2.06503666064,22.9090664947,0.0,2.68041601173,16.0824960704,1.10295047266,0.0,1.10295047266
 09/17  18:00:00,41.7532081911,1.9168977779,21.064958237,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  19:00:00,28.4701721433,0.182263305851,2.1145566613,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029030019,0.0,1.1029030019
 09/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289823328,0.0,1.10289823328
 09/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10280406874,0.0,1.10280406874
 09/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293120798,0.0,1.10293120798
 09/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  06:00:00,80.5045948015,3.81520358235,35.0727910078,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  07:00:00,92.4500686261,3.09692335946,35.6457528032,0.0,16.0824960704,32.6817896323,1.10312100883,0.0,1.10312100883
 09/18  08:00:00,164.664006005,3.97162265709,42.0331426563,0.0,48.2474882111,70.4033123869,1.10379632538,0.0,1.10379632538
 09/18  09:00:00,158.821097183,4.03139491119,44.4790330083,0.0,48.2474882111,62.0547409583,2.18783821759,0.0,2.18783821759
 09/18  10:00:00,157.081880518,4.06569177943,44.6321128814,0.0,48.2474882111,60.1281475517,1.10387713499,0.0,1.10387713499
 09/18  11:00:00,160.757892976,4.27968607983,46.1675376331,0.0,48.2474882111,62.0547409583,2.18809232904,0.0,2.18809232904
 09/18  12:00:00,161.555952507,4.13421365032,47.6554180998,0.0,48.2474882111,61.5103924513,2.18917972751,0.0,2.18917972751
 09/18  13:00:00,169.367059692,4.60260917937,52.8482867434,0.0,48.2474882111,63.6602354638,2.1888199918,0.0,2.1888199918
 09/18  14:00:00,165.775238611,4.49040765353,52.900755101,0.0,48.2474882111,60.1281475517,1.10373812926,0.0,1.10373812926
 09/18  15:00:00,162.642715068,4.45636585932,49.8022733522,0.0,48.2474882111,60.1281475517,1.10373268294,0.0,1.10373268294
 09/18  16:00:00,162.848820795,4.50630719469,47.0685476335,0.0,48.2474882111,63.0180376616,2.18823525306,0.0,2.18823525306
 09/18  17:00:00,147.956914648,4.26409095507,43.3637713792,0.0,37.5258241642,62.7947880557,1.10355826872,0.0,1.10355826872
 09/18  18:00:00,101.750436923,3.15656485686,35.7630929012,0.0,26.8041601173,36.0181789539,1.10335886628,0.0,1.10335886628
 09/18  19:00:00,105.975023405,3.10586360899,35.20517184,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/18  20:00:00,96.9238685845,3.09692335946,34.8434533389,0.0,16.0824960704,28.0885557216,1.10328848952,0.0,1.10328848952
 09/18  21:00:00,95.3206361254,3.09692335946,34.5246164842,0.0,16.0824960704,26.8041601173,1.10301781733,0.0,1.10301781733
 09/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292884204,0.0,1.10292884204
 09/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292630885,0.0,1.10292630885
 09/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301862369,0.0,1.10301862369
 09/19  06:00:00,80.3777240014,3.64219064045,35.1189331495,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  07:00:00,92.9753267611,3.09692335946,36.1710109382,0.0,16.0824960704,32.6817896323,1.10331414966,0.0,1.10331414966
 09/19  08:00:00,164.851454663,3.8465958886,42.3456180827,0.0,48.2474882111,70.4033123869,1.1037465982,0.0,1.1037465982
 09/19  09:00:00,160.939920182,3.96572690826,46.6635240106,0.0,48.2474882111,62.0547409583,2.18773978614,0.0,2.18773978614
 09/19  10:00:00,167.290023893,4.58848296316,54.3174650728,0.0,48.2474882111,60.1281475517,1.1040026622,0.0,1.1040026622
 09/19  11:00:00,175.784372788,5.12557881546,60.3481247095,0.0,48.2474882111,62.0547409583,2.18837123696,0.0,2.18837123696
 09/19  12:00:00,174.405778495,4.80759017846,59.83186756,0.0,48.2474882111,61.5103924513,1.10434648847,0.0,1.10434648847
 09/19  13:00:00,178.374650419,5.10490853836,61.3535781113,0.0,48.2474882111,63.6602354638,2.18900915091,0.0,2.18900915091
 09/19  14:00:00,173.912161093,4.86075507837,60.6673301581,0.0,48.2474882111,60.1281475517,2.1878978114,0.0,2.1878978114
 09/19  15:00:00,175.867073098,4.95823952058,62.5247577203,0.0,48.2474882111,60.1281475517,1.1038234589,0.0,1.1038234589
 09/19  16:00:00,179.177500544,5.18740298805,62.7161315888,0.0,48.2474882111,63.0180376616,1.104092324,0.0,1.104092324
 09/19  17:00:00,165.913691672,4.85458557413,60.7300537843,0.0,37.5258241642,62.7947880557,1.10382942951,0.0,1.10382942951
 09/19  18:00:00,117.101675783,3.44888521414,50.8220114035,0.0,26.8041601173,36.0181789539,1.10351363487,0.0,1.10351363487
 09/19  19:00:00,117.757199754,3.26006210148,46.833149696,0.0,26.8041601173,33.4493877451,1.10326021581,0.0,1.10326021581
 09/19  20:00:00,104.943539171,3.09703122968,42.863016055,0.0,16.0824960704,28.0885557216,1.10328132333,0.0,1.10328132333
 09/19  21:00:00,102.12305635,3.09692335946,41.3270367089,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296389826,0.0,1.10296389826
 09/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293173337,0.0,1.10293173337
 09/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293032439,0.0,1.10293032439
 09/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  06:00:00,82.5400814716,3.87021923383,37.0532620264,0.0,5.36083202345,21.4433280938,1.10305218067,0.0,1.10305218067
 09/20  07:00:00,96.0424037164,3.09692335946,39.2380878936,0.0,16.0824960704,32.6817896323,1.10331973703,0.0,1.10331973703
 09/20  08:00:00,168.314187009,3.98475801958,45.6701882977,0.0,48.2474882111,70.4033123869,1.10387953076,0.0,1.10387953076
 09/20  09:00:00,162.234357911,3.97997516597,47.9437134814,0.0,48.2474882111,62.0547409583,1.10388370121,0.0,1.10388370121
 09/20  10:00:00,163.556288221,4.14732189648,51.0248904681,0.0,48.2474882111,60.1281475517,2.18783125019,0.0,2.18783125019
 09/20  11:00:00,170.845075444,4.68860928615,55.8457968941,0.0,48.2474882111,62.0547409583,1.10428439304,0.0,1.10428439304
 09/20  12:00:00,171.214874897,4.65427083053,56.7942833098,0.0,48.2474882111,61.5103924513,2.18873005316,0.0,2.18873005316
 09/20  13:00:00,182.934501706,5.53704380324,65.481294134,0.0,48.2474882111,63.6602354638,2.18887929977,0.0,2.18887929977
 09/20  14:00:00,182.981311747,5.75131004603,68.8459258442,0.0,48.2474882111,60.1281475517,1.10382828627,0.0,1.10382828627
 09/20  15:00:00,180.00752292,5.45842429291,66.1650227706,0.0,48.2474882111,60.1281475517,2.1876112833,0.0,2.1876112833
 09/20  16:00:00,180.122031882,5.3343848279,63.5136810872,0.0,48.2474882111,63.0180376616,1.10412780948,0.0,1.10412780948
 09/20  17:00:00,162.115436094,4.84396438072,56.9424193995,0.0,37.5258241642,62.7947880557,1.10359550594,0.0,1.10359550594
 09/20  18:00:00,112.542515702,3.36950262164,46.3422339154,0.0,26.8041601173,36.0181789539,1.10341371269,0.0,1.10341371269
 09/20  19:00:00,115.371689796,3.22236468125,44.4853371587,0.0,26.8041601173,33.4493877451,1.10320554608,0.0,1.10320554608
 09/20  20:00:00,104.8337295,3.09826549054,42.7519721235,0.0,16.0824960704,28.0885557216,1.10329804722,0.0,1.10329804722
 09/20  21:00:00,103.189970817,3.09692335946,42.3939511757,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292881596,0.0,1.10292881596
 09/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292493961,0.0,1.10292493961
 09/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293275948,0.0,1.10293275948
 09/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  06:00:00,84.1600285246,4.019273985,38.5241543282,0.0,5.36083202345,21.4433280938,1.10299002505,0.0,1.10299002505
 09/21  07:00:00,96.6483815704,3.09692335946,39.8440657475,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/21  08:00:00,169.080034957,4.07198957658,46.3488046883,0.0,48.2474882111,70.4033123869,2.18739908083,0.0,2.18739908083
 09/21  09:00:00,163.863075101,4.16165670997,49.3907491271,0.0,48.2474882111,62.0547409583,1.10391012431,0.0,1.10391012431
 09/21  10:00:00,165.7433435,4.27467246402,53.0845951793,0.0,48.2474882111,60.1281475517,1.1038823059,0.0,1.1038823059
 09/21  11:00:00,171.623238027,4.58538996139,56.7271788024,0.0,48.2474882111,62.0547409583,2.18829066386,0.0,2.18829066386
 09/21  12:00:00,172.826507133,4.61662485672,58.4435615194,0.0,48.2474882111,61.5103924513,2.18908686844,0.0,2.18908686844
 09/21  13:00:00,181.961061014,5.35494528842,64.689951957,0.0,48.2474882111,63.6602354638,2.18881065607,0.0,2.18881065607
 09/21  14:00:00,184.516297185,5.70256820557,70.4296531229,0.0,48.2474882111,60.1281475517,1.10381764292,0.0,1.10381764292
 09/21  15:00:00,185.496677213,5.89456439321,71.2180369628,0.0,48.2474882111,60.1281475517,1.10381758809,0.0,1.10381758809
 09/21  16:00:00,183.402589903,5.6292902988,66.4993336374,0.0,48.2474882111,63.0180376616,2.1880175697,0.0,2.1880175697
 09/21  17:00:00,165.998244149,5.03899393978,60.6301978955,0.0,37.5258241642,62.7947880557,1.10356535073,0.0,1.10356535073
 09/21  18:00:00,115.173294847,3.47306845629,48.8694472255,0.0,26.8041601173,36.0181789539,1.10339497651,0.0,1.10339497651
 09/21  19:00:00,116.976746315,3.29626597703,46.0164923816,0.0,26.8041601173,33.4493877451,1.10323447552,0.0,1.10323447552
 09/21  20:00:00,105.422083901,3.10554721362,43.3330448015,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/21  21:00:00,103.95003908,3.09692335946,43.1540194386,0.0,16.0824960704,26.8041601173,1.10314024755,0.0,1.10314024755
 09/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293277795,0.0,1.10293277795
 09/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293190534,0.0,1.10293190534
 09/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292850978,0.0,1.10292850978
 09/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  06:00:00,86.1706774544,4.39693055064,40.1571466924,0.0,5.36083202345,21.4433280938,1.10298973685,0.0,1.10298973685
 09/22  07:00:00,99.2892943608,3.09692335946,42.4849785379,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/22  08:00:00,173.980397026,4.32584852383,50.9953078102,0.0,48.2474882111,70.4033123869,2.18763197093,0.0,2.18763197093
 09/22  09:00:00,172.130309289,4.82365272304,56.9959873029,0.0,48.2474882111,62.0547409583,1.10398208344,0.0,1.10398208344
 09/22  10:00:00,175.46874167,5.35155439928,61.7331114136,0.0,48.2474882111,60.1281475517,1.10396205229,0.0,1.10396205229
 09/22  11:00:00,185.188839974,6.316101576,68.5620691348,0.0,48.2474882111,62.0547409583,2.18830453091,0.0,2.18830453091
 09/22  12:00:00,187.631824071,6.23016690296,71.6353364117,0.0,48.2474882111,61.5103924513,2.18887513863,0.0,2.18887513863
 09/22  13:00:00,198.072154096,7.14613325336,79.0098570737,0.0,48.2474882111,63.6602354638,2.18861415232,0.0,2.18861415232
 09/22  14:00:00,195.803024994,7.16490307649,80.2540460605,0.0,48.2474882111,60.1281475517,1.10373104716,0.0,1.10373104716
 09/22  15:00:00,195.43761322,7.3387526576,79.7147847057,0.0,48.2474882111,60.1281475517,1.10373385914,0.0,1.10373385914
 09/22  16:00:00,200.522487682,7.20994075767,82.0385809578,0.0,48.2474882111,63.0180376616,2.18806067402,0.0,2.18806067402
 09/22  17:00:00,186.948887604,6.92215120792,79.6976840821,0.0,37.5258241642,62.7947880557,1.10360454507,0.0,1.10360454507
 09/22  18:00:00,129.668868572,4.3324089735,62.5056804335,0.0,26.8041601173,36.0181789539,1.10341905255,0.0,1.10341905255
 09/22  19:00:00,129.167551839,3.76971649641,55.2665140532,0.0,26.8041601173,33.4493877451,1.10324097541,0.0,1.10324097541
 09/22  20:00:00,110.489557545,3.27292514111,48.2331405181,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/22  21:00:00,106.11907532,3.16596479506,45.2540142428,0.0,16.0824960704,26.8041601173,1.10303564591,0.0,1.10303564591
 09/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293026023,0.0,1.10293026023
 09/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292565789,0.0,1.10292565789
 09/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293357981,0.0,1.10293357981
 09/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
