Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/23  06:00:00,80.4675835426,3.73757103947,35.1134122917,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/23  07:00:00,73.7933117241,3.09692335946,33.8115390691,0.0,5.36083202345,26.5809105114,1.10304760357,0.0,1.10304760357
 09/23  08:00:00,96.4129236022,3.09791754433,35.2028611139,0.0,26.8041601173,31.2995447326,1.10328593294,0.0,1.10328593294
 09/23  09:00:00,102.526851231,3.2427063642,38.9243076148,0.0,26.8041601173,33.5472370403,1.10337669142,0.0,1.10337669142
 09/23  10:00:00,106.310448495,3.53428197171,43.379625975,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 09/23  11:00:00,112.313745559,3.74639057384,46.9231221286,0.0,26.8041601173,34.8316326447,1.10349549772,0.0,1.10349549772
 09/23  12:00:00,114.524388264,3.900249956,50.2643010561,0.0,26.8041601173,33.5472370403,1.10337306512,0.0,1.10337306512
 09/23  13:00:00,112.378841065,4.04315676458,50.5446382578,0.0,26.8041601173,30.9784458315,1.10332268848,0.0,1.10332268848
 09/23  14:00:00,81.1247737246,3.81397764231,47.9294046622,0.0,8.04124803518,21.3317032909,1.1032087673,0.0,1.1032087673
 09/23  15:00:00,79.358746288,3.72939232156,47.5323581506,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/23  16:00:00,78.4424163503,3.6560830183,46.3682386151,0.0,8.04124803518,20.3684065876,1.10321130376,0.0,1.10321130376
 09/23  17:00:00,66.6517774998,3.25110411315,42.7027278039,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/23  18:00:00,26.4463477277,0.626785513042,7.04821003848,0.0,2.68041601173,16.0824960704,1.10304603773,0.0,1.10304603773
 09/23  19:00:00,32.3149522511,0.342254496829,3.33201224479,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299090691,0.0,1.10299090691
 09/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293072834,0.0,1.10293072834
 09/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289725689,0.0,1.10289725689
 09/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289762626,0.0,1.10289762626
 09/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290495665,0.0,1.10290495665
 09/24  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  08:00:00,19.7492580393,0.0855636242072,0.892342238858,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  09:00:00,40.9154189864,2.08214440904,20.0619224012,0.0,2.68041601173,16.0824960704,1.10295634961,0.0,1.10295634961
 09/24  10:00:00,39.5554409249,2.06461557298,18.7194731757,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  11:00:00,41.343167332,2.22536823889,20.3464469169,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  12:00:00,39.3030427834,1.97978873838,18.5519018689,0.0,2.68041601173,16.0824960704,1.10301975059,0.0,1.10301975059
 09/24  13:00:00,45.7866760006,2.6039639823,24.4113598422,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  14:00:00,40.8889880623,2.10511850875,20.0125173773,0.0,2.68041601173,16.0824960704,1.10302257402,0.0,1.10302257402
 09/24  15:00:00,46.8573618502,2.61279801564,25.4732116584,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  16:00:00,41.0227703149,2.05220524384,20.1992128948,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  17:00:00,46.710561282,2.58959921434,25.3496098915,0.0,2.68041601173,16.0824960704,1.10293761809,0.0,1.10293761809
 09/24  18:00:00,38.3768443507,1.86841147889,17.7370806957,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  19:00:00,37.4139636987,0.828289979099,7.94498821011,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289376997,0.0,1.10289376997
 09/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290254312,0.0,1.10290254312
 09/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293117024,0.0,1.10293117024
 09/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293490082,0.0,1.10293490082
 09/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  06:00:00,70.7552416223,3.31878558798,25.202703556,0.617152266898,5.36083202345,21.4433280938,1.10302833725,0.0,1.10302833725
 09/25  07:00:00,77.2669653604,3.09692335946,19.1497133279,1.31293620967,16.0824960704,32.6817896323,1.10336276008,0.0,1.10336276008
 09/25  08:00:00,145.384620645,3.61036503345,23.1150149197,0.0,48.2474882111,70.4033123869,1.10385417748,0.0,1.10385417748
 09/25  09:00:00,141.270372207,3.62901985134,27.3306830923,0.0,48.2474882111,62.0547409583,1.10386946014,0.0,1.10386946014
 09/25  10:00:00,145.357523207,4.11044736668,32.8629999832,0.0,48.2474882111,60.1281475517,2.18803883089,0.0,2.18803883089
 09/25  11:00:00,154.552688915,4.78122066485,39.4607989869,0.0,48.2474882111,62.0547409583,1.10431431724,0.0,1.10431431724
 09/25  12:00:00,157.055193463,4.81814520893,42.4707274974,0.0,48.2474882111,61.5103924513,2.18883360514,0.0,2.18883360514
 09/25  13:00:00,166.100216931,5.73646926186,48.4475838998,0.0,48.2474882111,63.6602354638,2.1887740981,0.0,2.1887740981
 09/25  14:00:00,165.705616492,5.81961771926,51.5019229157,0.0,48.2474882111,60.1281475517,2.18766331605,0.0,2.18766331605
 09/25  15:00:00,170.521378039,6.31373221986,55.8235699624,0.0,48.2474882111,60.1281475517,1.10375657759,0.0,1.10375657759
 09/25  16:00:00,176.151506919,6.859300731,58.0182402216,0.0,48.2474882111,63.0180376616,1.10403811154,0.0,1.10403811154
 09/25  17:00:00,159.48710228,6.19584172546,52.9622082402,0.0,37.5258241642,62.7947880557,1.10379022957,0.0,1.10379022957
 09/25  18:00:00,106.308395443,3.90374392504,39.5738723531,0.0,26.8041601173,36.0181789539,1.10348951173,0.0,1.10348951173
 09/25  19:00:00,107.028021006,3.38468366212,33.512016054,0.0,26.8041601173,33.4493877451,1.1032504644,0.0,1.1032504644
 09/25  20:00:00,91.8629328767,3.13239749554,29.747043495,0.0,16.0824960704,28.0885557216,1.10327502702,0.0,1.10327502702
 09/25  21:00:00,89.6841571298,3.09771415303,28.8873466951,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029325121,0.0,1.1029325121
 09/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293525925,0.0,1.10293525925
 09/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293414728,0.0,1.10293414728
 09/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  06:00:00,74.1853141948,3.45737190295,29.1113420805,0.0,5.36083202345,21.4433280938,1.10306130288,0.0,1.10306130288
 09/26  07:00:00,83.7085708528,3.09692335946,26.8673433912,0.0369116387808,16.0824960704,32.6817896323,1.10334261418,0.0,1.10334261418
 09/26  08:00:00,156.186477726,3.86619577883,33.6610412555,0.0,48.2474882111,70.4033123869,1.10376544606,0.0,1.10376544606
 09/26  09:00:00,154.987688069,3.95380621851,40.7232125869,0.0,48.2474882111,62.0547409583,1.1039530134,0.0,1.1039530134
 09/26  10:00:00,165.010135806,4.79589567945,51.8301642693,0.0,48.2474882111,60.1281475517,2.18782662675,0.0,2.18782662675
 09/26  11:00:00,175.69757852,5.60615383352,59.7807554231,0.0,48.2474882111,62.0547409583,1.10417494154,0.0,1.10417494154
 09/26  12:00:00,177.697340627,5.5260182501,62.4050016203,0.0,48.2474882111,61.5103924513,2.18904635295,0.0,2.18904635295
 09/26  13:00:00,185.785275561,6.26259943929,67.6065123524,0.0,48.2474882111,63.6602354638,2.1889938149,0.0,2.1889938149
 09/26  14:00:00,184.754664998,6.44913750516,69.9214516359,0.0,48.2474882111,60.1281475517,2.18793046961,0.0,2.18793046961
 09/26  15:00:00,190.656240851,7.09332661197,75.178838382,0.0,48.2474882111,60.1281475517,1.10370461182,0.0,1.10370461182
 09/26  16:00:00,197.5639154,7.63483919716,78.6551102359,0.0,48.2474882111,63.0180376616,1.10415566109,0.0,1.10415566109
 09/26  17:00:00,182.466303073,6.78556730088,75.351683458,0.0,37.5258241642,62.7947880557,2.18745654565,0.0,2.18745654565
 09/26  18:00:00,127.431280094,4.25708447394,60.3434164548,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/26  19:00:00,124.797592955,3.60609374193,51.0601779229,0.0,26.8041601173,33.4493877451,1.10333655576,0.0,1.10333655576
 09/26  20:00:00,107.635936189,3.19120781754,45.4612364856,0.0,16.0824960704,28.0885557216,1.1032877515,0.0,1.1032877515
 09/26  21:00:00,104.788628503,3.12325971496,43.9662725061,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300453595,0.0,1.10300453595
 09/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293422246,0.0,1.10293422246
 09/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292975057,0.0,1.10292975057
 09/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302222,0.0,1.10302222
 09/27  06:00:00,84.6994538414,4.33966811759,38.7431855125,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  07:00:00,95.7275845379,3.09692335946,38.9232687151,0.0,16.0824960704,32.6817896323,1.10335623351,0.0,1.10335623351
 09/27  08:00:00,169.979955747,4.2512968339,47.0694182211,0.0,48.2474882111,70.4033123869,1.10389253416,0.0,1.10389253416
 09/27  09:00:00,167.196636225,4.37059842566,52.5153685354,0.0,48.2474882111,62.0547409583,2.18775269559,0.0,2.18775269559
 09/27  10:00:00,170.587199036,4.71387264894,57.4892505304,0.0,48.2474882111,60.1281475517,1.10404317596,0.0,1.10404317596
 09/27  11:00:00,179.340854549,5.5669404803,63.4632448055,0.0,48.2474882111,62.0547409583,2.18852666517,0.0,2.18852666517
 09/27  12:00:00,181.432191498,5.57946960626,66.086401135,0.0,48.2474882111,61.5103924513,2.18893254837,0.0,2.18893254837
 09/27  13:00:00,191.630393425,6.70647869988,73.0077509563,0.0,48.2474882111,63.6602354638,2.18866780171,0.0,2.18866780171
 09/27  14:00:00,188.289561095,6.62200515054,73.2834800876,0.0,48.2474882111,60.1281475517,1.10384377098,0.0,1.10384377098
 09/27  15:00:00,189.776219295,7.06830043404,74.3238430046,0.0,48.2474882111,60.1281475517,1.1038559936,0.0,1.1038559936
 09/27  16:00:00,192.631053375,7.02013019578,74.3369572128,0.0,48.2474882111,63.0180376616,2.18825074704,0.0,2.18825074704
 09/27  17:00:00,177.171577311,6.04280117915,70.7997238182,0.0,37.5258241642,62.7947880557,1.10358182775,0.0,1.10358182775
 09/27  18:00:00,124.407553344,3.94518507639,57.6315891023,0.0,26.8041601173,36.0181789539,1.10339041979,0.0,1.10339041979
 09/27  19:00:00,125.28481133,3.61502610939,51.5384639312,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/27  20:00:00,107.593120507,3.19575239254,45.4138762282,0.0,16.0824960704,28.0885557216,1.1032429128,0.0,1.1032429128
 09/27  21:00:00,104.762463374,3.12912974891,43.9342373432,0.0,16.0824960704,26.8041601173,1.10302642336,0.0,1.10302642336
 09/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293079482,0.0,1.10293079482
 09/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293636253,0.0,1.10293636253
 09/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301271923,0.0,1.10301271923
 09/28  06:00:00,83.610190361,4.05727591464,37.9363142349,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  07:00:00,95.101778056,3.09692335946,38.2974622331,0.0,16.0824960704,32.6817896323,1.10330338871,0.0,1.10330338871
 09/28  08:00:00,167.625037315,4.14167225829,44.8241243648,0.0,48.2474882111,70.4033123869,1.10389483767,0.0,1.10389483767
 09/28  09:00:00,161.056664786,4.07704159014,46.6689539328,0.0,48.2474882111,62.0547409583,2.1877143641,0.0,2.1877143641
 09/28  10:00:00,163.095660527,4.24719243041,50.4643922394,0.0,48.2474882111,60.1281475517,1.10404085867,0.0,1.10404085867
 09/28  11:00:00,170.123189976,4.61266089075,55.1998598222,0.0,48.2474882111,62.0547409583,2.1884474062,0.0,2.1884474062
 09/28  12:00:00,172.339225435,4.63906611421,57.9338385639,0.0,48.2474882111,61.5103924513,2.18877022348,0.0,2.18877022348
 09/28  13:00:00,181.712563869,5.45129786202,64.345102238,0.0,48.2474882111,63.6602354638,2.18910183437,0.0,2.18910183437
 09/28  14:00:00,180.023829441,5.46153402109,66.1782195628,0.0,48.2474882111,60.1281475517,1.10387999393,0.0,1.10387999393
 09/28  15:00:00,179.646400666,5.40934341453,65.8529813948,0.0,48.2474882111,60.1281475517,1.10374107642,0.0,1.10374107642
 09/28  16:00:00,181.95616303,5.39742204409,65.2847750194,0.0,48.2474882111,63.0180376616,2.18813304356,0.0,2.18813304356
 09/28  17:00:00,166.827470166,4.91012685074,61.5882910015,0.0,37.5258241642,62.7947880557,1.10353828674,0.0,1.10353828674
 09/28  18:00:00,116.575423203,3.40908630091,50.3355577365,0.0,26.8041601173,36.0181789539,1.10337976287,0.0,1.10337976287
 09/28  19:00:00,120.926058301,3.24613285965,47.5486041518,0.0,26.8041601173,33.4493877451,1.10323222391,0.0,1.10323222391
 09/28  20:00:00,107.858046851,3.09860287505,45.7759520895,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/28  21:00:00,106.215160084,3.09692335946,45.4191404428,0.0,16.0824960704,26.8041601173,1.10314399263,0.0,1.10314399263
 09/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293652713,0.0,1.10293652713
 09/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293480304,0.0,1.10293480304
 09/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293707005,0.0,1.10293707005
 09/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  06:00:00,85.4351049525,4.16570645664,39.6527982845,0.0,5.36083202345,21.4433280938,1.10299643899,0.0,1.10299643899
 09/29  07:00:00,100.111238447,3.09692335946,40.8395892909,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/29  08:00:00,168.67632968,4.07966028502,45.937428703,0.0,48.2474882111,70.4033123869,2.18762462222,0.0,2.18762462222
 09/29  09:00:00,160.935803254,3.97574206859,46.6493919221,0.0,48.2474882111,62.0547409583,1.10390389883,0.0,1.10390389883
 09/29  10:00:00,161.158023622,4.02501570549,48.74893206,0.0,48.2474882111,60.1281475517,1.10389465625,0.0,1.10389465625
 09/29  11:00:00,165.09406993,4.22319148112,50.5602091852,0.0,48.2474882111,62.0547409583,2.18839540261,0.0,2.18839540261
 09/29  12:00:00,163.691245562,4.02576880445,49.8991560008,0.0,48.2474882111,61.5103924513,2.18931066044,0.0,2.18931066044
 09/29  13:00:00,169.399079124,4.44766340929,53.0352519457,0.0,48.2474882111,63.6602354638,2.1891131459,0.0,2.1891131459
 09/29  14:00:00,165.453356676,4.33118271181,52.7380981072,0.0,48.2474882111,60.1281475517,1.1038477504,0.0,1.1038477504
 09/29  15:00:00,166.116872868,4.35809176407,53.3747052469,0.0,48.2474882111,60.1281475517,2.18770878388,0.0,2.18770878388
 09/29  16:00:00,170.229372034,4.51090800552,54.4444980616,0.0,48.2474882111,63.0180376616,1.10422466747,0.0,1.10422466747
 09/29  17:00:00,156.545603254,4.2604718802,51.9560790593,0.0,37.5258241642,62.7947880557,1.10376308807,0.0,1.10376308807
 09/29  18:00:00,110.440753553,3.14135544937,44.4686189382,0.0,26.8041601173,36.0181789539,1.10347154253,0.0,1.10347154253
 09/29  19:00:00,116.742065034,3.09956791829,41.0438424924,0.0,26.8041601173,33.4493877451,1.10324212792,0.0,1.10324212792
 09/29  20:00:00,98.7316420907,3.09692335946,36.6512268451,0.0,16.0824960704,28.0885557216,1.10327031108,0.0,1.10327031108
 09/29  21:00:00,95.6748631077,3.09692335946,34.8788434665,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293719662,0.0,1.10293719662
 09/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292997477,0.0,1.10292997477
 09/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293667661,0.0,1.10293667661
 09/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  06:00:00,78.2327262657,3.38081288392,33.2307908609,0.00452230953349,5.36083202345,21.4433280938,1.10306848212,0.0,1.10306848212
 09/30  07:00:00,75.4761475143,3.09692335946,32.6376864416,0.38935508425,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/30  08:00:00,94.7852491898,3.09692335946,33.5729964604,0.00318442590599,26.8041601173,31.2995447326,1.10319911423,0.0,1.10319911423
 09/30  09:00:00,98.0672248153,3.09692335946,34.6104642041,0.0,26.8041601173,33.5472370403,1.10343180121,0.0,1.10343180121
 09/30  10:00:00,96.4990618248,3.09692335946,34.0055979169,0.0,26.8041601173,32.583940337,1.10337600341,0.0,1.10337600341
 09/30  11:00:00,98.234257304,3.09692335946,33.4931010885,0.0,26.8041601173,34.8316326447,1.10353080515,0.0,1.10353080515
 09/30  12:00:00,95.0550622183,3.09692335946,31.5983016071,0.0,26.8041601173,33.5472370403,1.10337274209,0.0,1.10337274209
 09/30  13:00:00,92.5855092462,3.09692335946,31.6975398438,0.0,26.8041601173,30.9784458315,1.10332954357,0.0,1.10332954357
 09/30  14:00:00,66.5619360855,3.09692335946,33.6850406092,0.39858069666,8.04124803518,21.3317032909,0.02,0.0,0.02
 09/30  15:00:00,65.7546567695,3.09692335946,33.7703896003,0.79034799401,8.04124803518,20.0473076865,1.10317814411,0.0,1.10317814411
 09/30  16:00:00,66.5953827233,3.09692335946,33.8180218202,1.26234282678,8.04124803518,20.3684065876,1.10320136517,0.0,1.10320136517
 09/30  17:00:00,59.2940235686,3.09692335946,32.8391385943,2.66001603203,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/30  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299635467,0.0,1.10299635467
 09/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304839306,0.0,1.10304839306
 09/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293745461,0.0,1.10293745461
 09/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290976484,0.0,1.10290976484
 10/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295462028,0.0,1.10295462028
 10/01  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289555599,0.0,1.10289555599
 10/01  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290979633,0.0,1.10290979633
 10/01  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296712231,0.0,1.10296712231
 10/01  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029365605,0.0,1.1029365605
 10/01  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  17:00:00,34.7885766033,0.991720763431,15.0255036637,0.0,2.68041601173,16.0824960704,1.10296191576,0.0,1.10296191576
 10/01  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290575742,0.0,1.10290575742
 10/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290881834,0.0,1.10290881834
 10/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293189737,0.0,1.10293189737
 10/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293772545,0.0,1.10293772545
 10/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  06:00:00,75.9180061963,3.30093996245,29.2656424338,1.73482358869,5.36083202345,21.4433280938,1.10299642085,0.0,1.10299642085
 10/02  07:00:00,82.2741858555,3.09692335946,20.5825706359,2.41996606336,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/02  08:00:00,145.964738852,3.38421572955,23.7815062257,0.139776204412,48.2474882111,70.4033123869,2.18776637564,0.0,2.18776637564
 10/02  09:00:00,141.576016801,3.44308709749,27.8222604398,0.0,48.2474882111,62.0547409583,1.1039664101,0.0,1.1039664101
 10/02  10:00:00,146.39356125,3.80439365715,34.2050917357,0.0,48.2474882111,60.1281475517,2.18791315045,0.0,2.18791315045
 10/02  11:00:00,156.172022857,4.39078718616,41.4705664075,0.0,48.2474882111,62.0547409583,1.10428392103,0.0,1.10428392103
 10/02  12:00:00,157.740025251,4.40791780832,43.565786686,0.0,48.2474882111,61.5103924513,2.18884177737,0.0,2.18884177737
 10/02  13:00:00,164.404239544,5.12011096373,47.3679648112,0.0,48.2474882111,63.6602354638,2.18886146337,0.0,2.18886146337
 10/02  14:00:00,159.452218721,4.87538545844,46.1927574052,0.0,48.2474882111,60.1281475517,2.18779213027,0.0,2.18779213027
 10/02  15:00:00,163.37424436,5.19438114403,49.7957873592,0.0,48.2474882111,60.1281475517,1.10384422105,0.0,1.10384422105
 10/02  16:00:00,169.150946906,5.44461726938,52.4323636697,0.0,48.2474882111,63.0180376616,1.10415831949,0.0,1.10415831949
 10/02  17:00:00,155.116714605,5.08707891921,49.700583372,0.0,37.5258241642,62.7947880557,2.18749112863,0.0,2.18749112863
 10/02  18:00:00,105.755150061,3.60821352178,39.3161573737,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 10/02  19:00:00,110.385607992,3.27532039906,34.5116329702,0.0,26.8041601173,33.4493877451,1.10336006303,0.0,1.10336006303
 10/02  20:00:00,92.3920994828,3.10586807752,30.3027395192,0.0,16.0824960704,28.0885557216,1.10331780426,0.0,1.10331780426
 10/02  21:00:00,89.2398087272,3.09692335946,28.4067873068,0.0370017792181,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030515322,0.0,1.1030515322
 10/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293813977,0.0,1.10293813977
 10/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293212077,0.0,1.10293212077
 10/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302765152,0.0,1.10302765152
 10/03  06:00:00,73.063607796,3.29346695479,25.4647414595,2.68879917038,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  07:00:00,81.4316625667,3.09692335946,18.4879823269,3.67203108364,16.0824960704,32.6817896323,1.10334186175,0.0,1.10334186175
 10/03  08:00:00,146.138819974,3.43984525805,23.7742664917,0.265467532392,48.2474882111,70.4033123869,1.10394499431,0.0,1.10394499431
 10/03  09:00:00,144.046117485,3.61154099275,30.1239072289,0.0,48.2474882111,62.0547409583,2.18803362861,0.0,2.18803362861
 10/03  10:00:00,150.449897685,4.07956750254,37.986254326,0.0,48.2474882111,60.1281475517,1.10401611186,0.0,1.10401611186
 10/03  11:00:00,160.362322847,4.66550423908,45.3861493442,0.0,48.2474882111,62.0547409583,2.18844422029,0.0,2.18844422029
 10/03  12:00:00,162.435296468,4.63526586264,48.0337098486,0.0,48.2474882111,61.5103924513,2.18914534144,0.0,2.18914534144
 10/03  13:00:00,171.044874688,5.47958710828,53.6491238109,0.0,48.2474882111,63.6602354638,2.18896194811,0.0,2.18896194811
 10/03  14:00:00,171.834807807,5.66868155417,57.7820503963,0.0,48.2474882111,60.1281475517,1.1037874151,0.0,1.1037874151
 10/03  15:00:00,177.089261863,6.21445370071,62.4907323058,0.0,48.2474882111,60.1281475517,1.10381702953,0.0,1.10381702953
 10/03  16:00:00,183.104486314,6.80779523352,65.0227251137,0.0,48.2474882111,63.0180376616,2.18812411326,0.0,2.18812411326
 10/03  17:00:00,165.582618842,6.11619048565,59.137376042,0.0,37.5258241642,62.7947880557,1.10363757429,0.0,1.10363757429
 10/03  18:00:00,110.77863162,4.0808332224,43.8670192327,0.0,26.8041601173,36.0181789539,1.10347565247,0.0,1.10347565247
 10/03  19:00:00,112.135535163,3.45121821675,36.0856623234,0.0,26.8041601173,33.4493877451,1.10325842516,0.0,1.10325842516
 10/03  20:00:00,92.082928081,3.15526895671,29.9441672382,0.0,16.0824960704,28.0885557216,1.10331916918,0.0,1.10331916918
 10/03  21:00:00,87.1053048224,3.102581255,26.2833644595,0.020262826242,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293329539,0.0,1.10293329539
 10/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293898409,0.0,1.10293898409
 10/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293980817,0.0,1.10293980817
 10/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  06:00:00,72.4288855035,3.29078413059,23.9649729718,3.55652818979,5.36083202345,21.4433280938,1.10300199826,0.0,1.10300199826
 10/04  07:00:00,79.7574638012,3.09692335946,15.2777062541,5.20810839093,16.0824960704,32.6817896323,1.10336973226,0.0,1.10336973226
 10/04  08:00:00,142.137405039,3.42113633323,19.5355665434,0.521461469913,48.2474882111,70.4033123869,1.10391624183,0.0,1.10391624183
 10/04  09:00:00,137.255497554,3.35646528119,23.5807789235,0.0075840861,48.2474882111,62.0547409583,1.10393458317,0.0,1.10393458317
 10/04  10:00:00,140.50652716,3.60742890924,28.5150223943,0.0,48.2474882111,60.1281475517,2.18785107652,0.0,2.18785107652
 10/04  11:00:00,150.271757283,4.2050724128,35.7560156071,0.0,48.2474882111,62.0547409583,1.10422891756,0.0,1.10422891756
 10/04  12:00:00,154.571651642,4.3218331333,40.4834977517,0.0,48.2474882111,61.5103924513,3.27369138031,0.0,3.27369138031
 10/04  13:00:00,165.364720108,5.19055625581,48.2580000835,0.0,48.2474882111,63.6602354638,1.10461519746,0.0,1.10461519746
 10/04  14:00:00,163.400912271,5.37019701381,49.6466394,0.0,48.2474882111,60.1281475517,2.18809595537,0.0,2.18809595537
 10/04  15:00:00,165.000198627,5.72556011904,50.8905626511,0.0,48.2474882111,60.1281475517,1.10388860985,0.0,1.10388860985
 10/04  16:00:00,169.337276686,6.10333573429,51.9599749854,0.0,48.2474882111,63.0180376616,2.18838997004,0.0,2.18838997004
 10/04  17:00:00,152.895275224,5.34618707601,47.220035834,0.0,37.5258241642,62.7947880557,1.10353378456,0.0,1.10353378456
 10/04  18:00:00,101.593293739,3.57445510259,35.1880594713,0.0,26.8041601173,36.0181789539,1.10346338588,0.0,1.10346338588
 10/04  19:00:00,106.400825986,3.30310525376,30.4990661087,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/04  20:00:00,89.1205531438,3.11363546667,27.023425791,0.0,16.0824960704,28.0885557216,1.10330947989,0.0,1.10330947989
 10/04  21:00:00,85.7268465552,3.09692335946,24.7791135266,0.151713387502,16.0824960704,26.8041601173,1.10303311175,0.0,1.10303311175
 10/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293123057,0.0,1.10293123057
 10/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293835265,0.0,1.10293835265
 10/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294043009,0.0,1.10294043009
 10/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  06:00:00,72.4557322035,3.26604998621,22.4801780408,5.09290396512,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  07:00:00,78.8935482288,3.09692335946,12.6016216005,7.02027747213,16.0824960704,32.6817896323,1.10327413625,0.0,1.10327413625
 10/05  08:00:00,140.763103609,3.39726784857,17.7828803338,0.923714734755,48.2474882111,70.4033123869,2.18783439221,0.0,2.18783439221
 10/05  09:00:00,136.301117705,3.34799588606,22.5886155457,0.0538370098965,48.2474882111,62.0547409583,1.10389279831,0.0,1.10389279831
 10/05  10:00:00,141.170771886,3.63715691104,29.1495391183,0.0,48.2474882111,60.1281475517,1.10409827791,0.0,1.10409827791
 10/05  11:00:00,151.019790471,4.13961567965,36.5695055275,0.0,48.2474882111,62.0547409583,2.18846835654,0.0,2.18846835654
 10/05  12:00:00,152.360345854,4.07085701202,38.5231680857,0.0,48.2474882111,61.5103924513,2.18877513438,0.0,2.18877513438
 10/05  13:00:00,161.718228852,4.68795660969,45.1141084734,0.0,48.2474882111,63.6602354638,2.18883075312,0.0,2.18883075312
 10/05  14:00:00,160.464779412,4.83210040463,47.2486031508,0.0,48.2474882111,60.1281475517,2.1877878179,0.0,2.1877878179
 10/05  15:00:00,164.699801416,5.24716512615,51.0685604325,0.0,48.2474882111,60.1281475517,1.10385300757,0.0,1.10385300757
 10/05  16:00:00,170.479240379,5.53836958612,53.6669048263,0.0,48.2474882111,63.0180376616,1.10417916181,0.0,1.10417916181
 10/05  17:00:00,155.267731479,4.98209120169,49.9565879633,0.0,37.5258241642,62.7947880557,2.18754333293,0.0,2.18754333293
 10/05  18:00:00,105.182627463,3.44411154749,38.9077367498,0.0,26.8041601173,36.0181789539,1.10340400811,0.0,1.10340400811
 10/05  19:00:00,110.895122314,3.23737257673,35.0590951146,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/05  20:00:00,94.0498276456,3.09944506902,31.9668906905,0.0,16.0824960704,28.0885557216,1.10308525589,0.0,1.10308525589
 10/05  21:00:00,91.4367955469,3.09692335946,30.6096832947,0.0310926109597,16.0824960704,26.8041601173,1.10303082358,0.0,1.10303082358
 10/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294043727,0.0,1.10294043727
 10/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029357395,0.0,1.1029357395
 10/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302664718,0.0,1.10302664718
 10/06  06:00:00,74.0751193606,3.29682143825,27.5337110426,1.62798666834,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  07:00:00,86.2281927507,3.09692335946,24.7340540609,2.22248953364,16.0824960704,32.6817896323,1.10338916624,0.0,1.10338916624
 10/06  08:00:00,149.570112578,3.43977766299,27.4104631938,0.060631029445,48.2474882111,70.4033123869,1.10390757727,0.0,1.10390757727
 10/06  09:00:00,145.922201682,3.55482211558,32.0567103031,0.0,48.2474882111,62.0547409583,2.18793443216,0.0,2.18793443216
 10/06  10:00:00,151.529533865,4.10414594174,39.0413120665,0.0,48.2474882111,60.1281475517,1.10392237188,0.0,1.10392237188
 10/06  11:00:00,162.599576092,4.78910030232,47.4998065258,0.0,48.2474882111,62.0547409583,2.18835717872,0.0,2.18835717872
 10/06  12:00:00,165.017606179,4.82846130325,50.4228241189,0.0,48.2474882111,61.5103924513,2.18912803721,0.0,2.18912803721
 10/06  13:00:00,173.317829867,5.7678783756,55.633787722,0.0,48.2474882111,63.6602354638,2.18901770796,0.0,2.18901770796
 10/06  14:00:00,170.779980848,5.90680849432,56.4890964969,0.0,48.2474882111,60.1281475517,1.10394332712,0.0,1.10394332712
 10/06  15:00:00,173.534082242,6.47409380505,58.6759125799,0.0,48.2474882111,60.1281475517,2.18770137805,0.0,2.18770137805
 10/06  16:00:00,179.397210949,7.04872588345,61.0745190988,0.0,48.2474882111,63.0180376616,1.10425889257,0.0,1.10425889257
 10/06  17:00:00,161.480713318,6.1916465262,54.9600144779,0.0,37.5258241642,62.7947880557,1.10380265802,0.0,1.10380265802
 10/06  18:00:00,107.222699871,4.04302953928,40.348891166,0.0,26.8041601173,36.0181789539,1.10351500509,0.0,1.10351500509
 10/06  19:00:00,109.08443223,3.45864614005,33.0271314664,0.0,26.8041601173,33.4493877451,1.10332124194,0.0,1.10332124194
 10/06  20:00:00,90.4506781832,3.15383163779,28.3133546593,0.0,16.0824960704,28.0885557216,1.10332425839,0.0,1.10332425839
 10/06  21:00:00,87.4200925683,3.10209116568,26.6189051209,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297851157,0.0,1.10297851157
 10/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293950679,0.0,1.10293950679
 10/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294165068,0.0,1.10294165068
 10/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303744283,0.0,1.10303744283
 10/07  06:00:00,72.7798047285,3.28773213686,26.1517205953,1.72375178491,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/07  07:00:00,67.5439211653,3.09692335946,22.476247706,2.6185674708,5.36083202345,26.5809105114,1.10311834044,0.0,1.10311834044
 10/07  08:00:00,87.0942638463,3.09692335946,24.8190705755,1.06612496736,26.8041601173,31.2995447326,0.02,0.0,0.02
 10/07  09:00:00,94.0994572709,3.10756705426,30.2008345492,0.431218415712,26.8041601173,33.5472370403,1.1034468563,0.0,1.1034468563
 10/07  10:00:00,98.9203010313,3.19661188285,36.2936131485,0.0335354515246,26.8041601173,32.583940337,1.10341891144,0.0,1.10341891144
 10/07  11:00:00,107.0202425,3.4570625887,41.918947055,0.0,26.8041601173,34.8316326447,1.10347713034,0.0,1.10347713034
 10/07  12:00:00,109.097819535,3.60891634251,45.1290659405,0.0,26.8041601173,33.5472370403,1.1034382166,0.0,1.1034382166
 10/07  13:00:00,109.703527462,3.80685644053,48.1056249783,0.0,26.8041601173,30.9784458315,1.10340683134,0.0,1.10340683134
 10/07  14:00:00,79.0128126465,3.63404063208,45.9973805942,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 10/07  15:00:00,76.3972971195,3.53697799281,44.7633233109,0.0,8.04124803518,20.0473076865,1.1032387075,0.0,1.1032387075
 10/07  16:00:00,75.5129906931,3.38063645932,43.714259517,0.0,8.04124803518,20.3684065876,1.10323840254,0.0,1.10323840254
 10/07  17:00:00,65.0286789407,3.2751990541,41.0555343038,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/07  18:00:00,23.803639804,0.425281046986,4.60700658084,0.0,2.68041601173,16.0824960704,1.10306495732,0.0,1.10306495732
 10/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030006961,0.0,1.1030006961
 10/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294143545,0.0,1.10294143545
 10/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290417179,0.0,1.10290417179
 10/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291302137,0.0,1.10291302137
 10/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291333921,0.0,1.10291333921
 10/08  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291106276,0.0,1.10291106276
 10/08  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  11:00:00,26.6922746108,0.898498111914,7.02242432266,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  12:00:00,36.1308113912,1.94297966944,15.4164795456,0.0,2.68041601173,16.0824960704,1.1030318186,0.0,1.1030318186
 10/08  13:00:00,40.1114927375,2.40728122714,18.9328593341,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  14:00:00,38.9544277385,2.26402112792,17.9190544344,0.0,2.68041601173,16.0824960704,1.10304833537,0.0,1.10304833537
 10/08  15:00:00,40.9663328595,2.45371757907,19.7412631042,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  16:00:00,38.5089788732,2.18201149224,17.5556152047,0.0,2.68041601173,16.0824960704,1.10294463534,0.0,1.10294463534
 10/08  17:00:00,38.7690486804,2.2498645068,17.7478319974,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  18:00:00,33.2566041258,1.69041038832,12.7948415613,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290956554,0.0,1.10290956554
 10/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295473001,0.0,1.10295473001
 10/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290313307,0.0,1.10290313307
 10/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291319427,0.0,1.10291319427
 10/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295535035,0.0,1.10295535035
 10/09  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294521194,0.0,1.10294521194
 10/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297327355,0.0,1.10297327355
 10/09  12:00:00,22.6483485855,0.513381745243,3.36361466408,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  13:00:00,22.5089031943,0.500723443377,3.23682757471,0.0,2.68041601173,16.0824960704,1.10306529373,0.0,1.10306529373
 10/09  14:00:00,32.5857082919,1.85567922323,11.9586768924,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  15:00:00,28.4260532129,1.26724415757,8.38745687916,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  16:00:00,22.4400595345,0.47059993314,3.19810742512,0.0,2.68041601173,16.0824960704,1.10296422353,0.0,1.10296422353
 10/09  17:00:00,26.3328976318,0.969040009871,6.59250544573,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294353939,0.0,1.10294353939
 10/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300118364,0.0,1.10300118364
 10/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291356535,0.0,1.10291356535
 10/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294256494,0.0,1.10294256494
 10/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303851116,0.0,1.10303851116
 10/10  06:00:00,84.8143522816,3.11732014525,15.908896982,24.171534943,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  07:00:00,87.4160278166,3.09692335946,4.49247430591,23.6519043545,16.0824960704,32.6817896323,1.10332834928,0.0,1.10332834928
 10/10  08:00:00,135.14279684,3.25251368166,6.8018276474,6.42921481902,48.2474882111,70.4033123869,1.10398252151,0.0,1.10398252151
 10/10  09:00:00,125.166258711,3.1287604808,8.49264931701,3.23417964934,48.2474882111,62.0547409583,2.18797973485,0.0,2.18797973485
 10/10  10:00:00,124.182868559,3.10572189089,11.1550717566,1.53799905446,48.2474882111,60.1281475517,1.10403253188,0.0,1.10403253188
 10/10  11:00:00,128.844422605,3.18689830237,14.7641274987,0.582727540903,48.2474882111,62.0547409583,2.18838367786,0.0,2.18838367786
 10/10  12:00:00,133.1926029,3.44829269189,19.4723289247,0.505660526572,48.2474882111,61.5103924513,2.18947144549,0.0,2.18947144549
 10/10  13:00:00,138.442092934,3.72624884217,22.7996803224,0.0,48.2474882111,63.6602354638,2.18887243525,0.0,2.18887243525
 10/10  14:00:00,136.972783264,3.77717702222,24.8115303853,0.0,48.2474882111,60.1281475517,2.18786518056,0.0,2.18786518056
 10/10  15:00:00,139.01412101,3.77375216574,26.8562929872,0.0,48.2474882111,60.1281475517,1.1039105133,0.0,1.1039105133
 10/10  16:00:00,142.845389698,3.82509308419,27.7463306468,0.0,48.2474882111,63.0180376616,2.18839299308,0.0,2.18839299308
 10/10  17:00:00,130.133400355,3.6086707533,26.1956772875,0.0,37.5258241642,62.7947880557,1.10356263051,0.0,1.10356263051
 10/10  18:00:00,88.0559011152,3.09692335946,22.1281985905,0.0,26.8041601173,36.0181789539,1.10348571858,0.0,1.10348571858
 10/10  19:00:00,97.762564911,3.09692335946,19.4967372622,0.102916332878,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/10  20:00:00,81.1097596696,3.09692335946,17.1230308605,1.90631356354,16.0824960704,28.0885557216,1.10335085508,0.0,1.10335085508
 10/10  21:00:00,80.7898069911,3.09692335946,15.7685431383,4.22524421163,16.0824960704,26.8041601173,1.10303142745,0.0,1.10303142745
 10/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294254684,0.0,1.10294254684
 10/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294408951,0.0,1.10294408951
 10/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299088242,0.0,1.10299088242
 10/11  06:00:00,86.342167808,3.12341255158,17.7293710073,23.8727840378,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  07:00:00,87.1305008122,3.09692335946,4.42389647253,23.4349551835,16.0824960704,32.6817896323,1.10339604862,0.0,1.10339604862
 10/11  08:00:00,135.863526071,3.29002832539,8.53357772727,5.38067932606,48.2474882111,70.4033123869,2.18796198126,0.0,2.18796198126
 10/11  09:00:00,129.645391438,3.16797807551,13.4916778542,2.67506624521,48.2474882111,62.0547409583,1.10391609199,0.0,1.10391609199
 10/11  10:00:00,132.892795894,3.22368861867,20.2501822014,1.03484921685,48.2474882111,60.1281475517,2.18788876056,0.0,2.18788876056
 10/11  11:00:00,139.435976396,3.58312871015,25.3253688115,0.216809610604,48.2474882111,62.0547409583,1.10432281084,0.0,1.10432281084
