Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/11  12:00:00,142.381611567,3.90896232948,28.6616854341,0.044643047181,48.2474882111,61.5103924513,2.18901570953,0.0,2.18901570953
 10/11  13:00:00,148.16861373,4.2434237406,32.0090262201,0.0,48.2474882111,63.6602354638,2.18914981312,0.0,2.18914981312
 10/11  14:00:00,146.138915429,4.2144767728,33.5403627994,0.0,48.2474882111,60.1281475517,2.18801831672,0.0,2.18801831672
 10/11  15:00:00,147.329674189,4.26260467009,34.682993662,0.0,48.2474882111,60.1281475517,1.10387447651,0.0,1.10387447651
 10/11  16:00:00,152.009548863,4.48690200346,36.2486808924,0.0,48.2474882111,63.0180376616,2.18843362222,0.0,2.18843362222
 10/11  17:00:00,139.461884296,4.27449295297,34.8583390294,0.0,37.5258241642,62.7947880557,1.10356405096,0.0,1.10356405096
 10/11  18:00:00,94.2396047183,3.21059132639,28.1982342266,0.0,26.8041601173,36.0181789539,1.10341103069,0.0,1.10341103069
 10/11  19:00:00,102.87668677,3.09926253405,24.7114362793,0.0,26.8041601173,33.4493877451,1.1032595506,0.0,1.1032595506
 10/11  20:00:00,83.9722589028,3.09692335946,21.7193886899,0.172454967287,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/11  21:00:00,80.3850313553,3.09692335946,18.3540624972,1.23494921692,16.0824960704,26.8041601173,1.10305751479,0.0,1.10305751479
 10/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294386224,0.0,1.10294386224
 10/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294477812,0.0,1.10294477812
 10/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293846424,0.0,1.10293846424
 10/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  06:00:00,79.9592373482,3.15500396354,18.8827067824,16.3049263909,5.36083202345,21.4433280938,1.1030079584,0.0,1.1030079584
 10/12  07:00:00,83.7329642264,3.09692335946,7.08962343774,17.3716916325,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/12  08:00:00,136.41382971,3.31668100213,11.1099609029,3.32794711277,48.2474882111,70.4033123869,2.18759849649,0.0,2.18759849649
 10/12  09:00:00,132.04376827,3.19219967465,17.0375337067,1.50336562499,48.2474882111,62.0547409583,1.10408465054,0.0,1.10408465054
 10/12  10:00:00,136.360368099,3.29014503524,24.3046475629,0.381499643913,48.2474882111,60.1281475517,2.18823804797,0.0,2.18823804797
 10/12  11:00:00,145.25819409,3.66558093016,31.2819438968,0.0,48.2474882111,62.0547409583,1.10425702148,0.0,1.10425702148
 10/12  12:00:00,149.365540779,3.94279012925,35.6564298929,0.0,48.2474882111,61.5103924513,3.27365154896,0.0,3.27365154896
 10/12  13:00:00,154.409665445,4.29303178771,38.2004698879,0.0,48.2474882111,63.6602354638,2.18894960779,0.0,2.18894960779
 10/12  14:00:00,152.424043418,4.33083769327,39.7091298677,0.0,48.2474882111,60.1281475517,1.10383877053,0.0,1.10383877053
 10/12  15:00:00,152.21868773,4.25645513416,39.5781567388,0.0,48.2474882111,60.1281475517,1.10389490604,0.0,1.10389490604
 10/12  16:00:00,154.408512627,4.32480465499,38.8097420053,0.0,48.2474882111,63.0180376616,2.18825811652,0.0,2.18825811652
 10/12  17:00:00,140.026732846,3.97004307435,35.7276374578,0.0,37.5258241642,62.7947880557,1.10362137736,0.0,1.10362137736
 10/12  18:00:00,95.7415912841,3.13017761189,29.7806345069,0.0,26.8041601173,36.0181789539,1.10347779638,0.0,1.10347779638
 10/12  19:00:00,105.771995397,3.09692335946,27.6090840812,0.0,26.8041601173,33.4493877451,1.10326874606,0.0,1.10326874606
 10/12  20:00:00,86.7317030914,3.09692335946,24.4329802658,0.218307580073,16.0824960704,28.0885557216,1.10334503178,0.0,1.10334503178
 10/12  21:00:00,83.9221853949,3.09692335946,22.0301070933,1.0960586604,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294472269,0.0,1.10294472269
 10/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294539903,0.0,1.10294539903
 10/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293870096,0.0,1.10293870096
 10/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/13  06:00:00,74.9614698787,3.19470860673,21.6800587262,8.47010233434,5.36083202345,21.4433280938,1.10306037119,0.0,1.10306037119
 10/13  07:00:00,85.9924491486,3.09692335946,13.5843731619,10.6690934971,16.0824960704,32.6817896323,1.1033693902,0.0,1.1033693902
 10/13  08:00:00,140.904688831,3.32929208916,16.735454729,2.18070132099,48.2474882111,70.4033123869,1.10386278229,0.0,1.10386278229
 10/13  09:00:00,134.092638224,3.19365827804,20.0327375237,0.555573158624,48.2474882111,62.0547409583,1.10411427617,0.0,1.10411427617
 10/13  10:00:00,136.245558874,3.19803912899,24.6407721308,0.0226717576301,48.2474882111,60.1281475517,2.18808058977,0.0,2.18808058977
 10/13  11:00:00,142.457372498,3.44950798423,28.6971952504,0.0,48.2474882111,62.0547409583,2.18866296604,0.0,2.18866296604
 10/13  12:00:00,144.277394919,3.49143658103,31.0196375813,0.0,48.2474882111,61.5103924513,2.18927272382,0.0,2.18927272382
 10/13  13:00:00,149.502655627,3.79483720654,33.7916546518,0.0,48.2474882111,63.6602354638,2.18891903664,0.0,2.18891903664
 10/13  14:00:00,145.190983138,3.65652447493,33.1503828059,0.0,48.2474882111,60.1281475517,1.10391684057,0.0,1.10391684057
 10/13  15:00:00,146.083582778,3.75175002096,33.9477568999,0.0,48.2474882111,60.1281475517,2.18769963117,0.0,2.18769963117
 10/13  16:00:00,150.13962809,3.90645036782,34.9592117555,0.0,48.2474882111,63.0180376616,1.10429892471,0.0,1.10429892471
 10/13  17:00:00,136.885487466,3.6849361679,32.8714989845,0.0,37.5258241642,62.7947880557,1.10384832248,0.0,1.10384832248
 10/13  18:00:00,94.502847347,3.09692335946,28.5751448223,0.0,26.8041601173,36.0181789539,1.10362595365,0.0,1.10362595365
 10/13  19:00:00,106.087407509,3.09692335946,27.9244961926,0.0,26.8041601173,33.4493877451,1.10334139982,0.0,1.10334139982
 10/13  20:00:00,89.2655962627,3.09692335946,26.6996442899,0.485536727248,16.0824960704,28.0885557216,1.10331501553,0.0,1.10331501553
 10/13  21:00:00,87.3639054938,3.09692335946,25.2576211187,1.31026473387,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303772817,0.0,1.10303772817
 10/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294529443,0.0,1.10294529443
 10/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294604543,0.0,1.10294604543
 10/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304402676,0.0,1.10304402676
 10/14  06:00:00,74.0127185833,3.20521213468,26.2907531938,2.90015304347,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/14  07:00:00,72.167962951,3.09692335946,22.2115225966,5.04000103265,5.36083202345,26.5809105114,1.10314647728,0.0,1.10314647728
 10/14  08:00:00,86.4610895227,3.09692335946,22.395673874,2.85634734519,26.8041601173,31.2995447326,0.02,0.0,0.02
 10/14  09:00:00,87.8809470418,3.09692335946,22.7839825084,1.64020392223,26.8041601173,33.5472370403,1.10340373921,0.0,1.10340373921
 10/14  10:00:00,87.7195563717,3.09692335946,24.2574725335,0.968619930266,26.8041601173,32.583940337,1.10341613292,0.0,1.10341613292
 10/14  11:00:00,91.5609665586,3.09692335946,26.3680846929,0.451725650155,26.8041601173,34.8316326447,1.10352545457,0.0,1.10352545457
 10/14  12:00:00,90.5816236209,3.09692335946,26.8315269265,0.293336083197,26.8041601173,33.5472370403,1.10343228192,0.0,1.10343228192
 10/14  13:00:00,88.2943159898,3.09692335946,27.3931156971,0.0132308903049,26.8041601173,30.9784458315,1.10341354209,0.0,1.10341354209
 10/14  14:00:00,61.0102013889,3.09692335946,28.5316503571,0.000236252186808,8.04124803518,21.3317032909,1.10325314722,0.0,1.10325314722
 10/14  15:00:00,60.205648641,3.09692335946,28.9878662469,0.0238632189011,8.04124803518,20.0473076865,0.02,0.0,0.02
 10/14  16:00:00,60.5326252125,3.09692335946,28.8322219829,0.185385153288,8.04124803518,20.3684065876,1.10321955126,0.0,1.10321955126
 10/14  17:00:00,53.5010003335,3.09692335946,28.2992833172,1.40684807405,2.68041601173,18.0090894769,1.10300969382,0.0,1.10300969382
 10/14  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300996534,0.0,1.10300996534
 10/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307103432,0.0,1.10307103432
 10/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294517963,0.0,1.10294517963
 10/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291518199,0.0,1.10291518199
 10/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301159236,0.0,1.10301159236
 10/15  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029487094,0.0,1.1029487094
 10/15  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294730701,0.0,1.10294730701
 10/15  12:00:00,29.7561351363,0.877908356946,10.1068746032,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  13:00:00,33.0695481894,1.22778243753,13.0704135757,0.0,2.68041601173,16.0824960704,1.10313643663,0.0,1.10313643663
 10/15  14:00:00,42.0257947623,2.03234620137,21.2220963848,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  15:00:00,31.2735049625,1.10553316992,11.3966196163,0.0,2.68041601173,16.0824960704,1.10296759628,0.0,1.10296759628
 10/15  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102903557,0.0,1.102903557
 10/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296411637,0.0,1.10296411637
 10/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291200179,0.0,1.10291200179
 10/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294443438,0.0,1.10294443438
 10/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029454295,0.0,1.1029454295
 10/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  06:00:00,75.6469786483,3.22940260205,27.9249666651,2.87600916978,5.36083202345,21.4433280938,1.10301262508,0.0,1.10301262508
 10/16  07:00:00,90.6728960845,3.09692335946,24.7463936727,4.18751992232,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/16  08:00:00,150.330345044,3.29990455137,28.1651764686,0.206023331751,48.2474882111,70.4033123869,2.18764496619,0.0,2.18764496619
 10/16  09:00:00,143.727779173,3.1705971027,30.2465128072,0.0,48.2474882111,62.0547409583,1.10413179645,0.0,1.10413179645
 10/16  10:00:00,143.922867562,3.14980867411,32.3889830312,0.0,48.2474882111,60.1281475517,2.18793885867,0.0,2.18793885867
 10/16  11:00:00,151.741690908,3.34174971165,38.0892719324,0.0,48.2474882111,62.0547409583,2.18861651972,0.0,2.18861651972
 10/16  12:00:00,157.567523919,3.6112254401,44.1899777225,0.0,48.2474882111,61.5103924513,2.18929651774,0.0,2.18929651774
 10/16  13:00:00,166.445102807,4.16115042108,50.3677886166,0.0,48.2474882111,63.6602354638,2.1892521388,0.0,2.1892521388
 10/16  14:00:00,165.694706554,4.33891536546,52.9717153319,0.0,48.2474882111,60.1281475517,1.10398410588,0.0,1.10398410588
 10/16  15:00:00,166.084083588,4.35696538741,53.3430423435,0.0,48.2474882111,60.1281475517,2.18767691014,0.0,2.18767691014
 10/16  16:00:00,169.606272943,4.51355491868,53.8187520573,0.0,48.2474882111,63.0180376616,1.10421720878,0.0,1.10421720878
 10/16  17:00:00,155.243815931,4.26401007611,50.650753541,0.0,37.5258241642,62.7947880557,1.10370012411,0.0,1.10370012411
 10/16  18:00:00,109.135274746,3.24338144069,40.5937808064,0.0,26.8041601173,36.0181789539,1.1035599545,0.0,1.1035599545
 10/16  19:00:00,115.365420075,3.13162449076,37.1678076278,0.0,26.8041601173,33.4493877451,1.10329346142,0.0,1.10329346142
 10/16  20:00:00,97.4957000271,3.09692335946,35.4152847816,0.0,16.0824960704,28.0885557216,1.10335057133,0.0,1.10335057133
 10/16  21:00:00,95.56893524,3.09692335946,34.5897145862,0.183201012643,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299718424,0.0,1.10299718424
 10/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294728471,0.0,1.10294728471
 10/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294799438,0.0,1.10294799438
 10/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303712171,0.0,1.10303712171
 10/17  06:00:00,77.1855523452,3.37468173536,31.5575184262,0.636751972261,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  07:00:00,95.3003425685,3.09692335946,32.312024445,1.24933563391,16.0824960704,32.6817896323,1.10338266783,0.0,1.10338266783
 10/17  08:00:00,158.42233396,3.40923515057,36.3538581175,0.0,48.2474882111,70.4033123869,1.10394132805,0.0,1.10394132805
 10/17  09:00:00,152.359692806,3.36839337241,38.6806301699,0.0,48.2474882111,62.0547409583,2.18795790514,0.0,2.18795790514
 10/17  10:00:00,154.224235487,3.49731415367,42.342845476,0.0,48.2474882111,60.1281475517,1.10405290487,0.0,1.10405290487
 10/17  11:00:00,160.851239054,3.78595405733,46.754615733,0.0,48.2474882111,62.0547409583,2.18849748637,0.0,2.18849748637
 10/17  12:00:00,160.857231495,3.65727243894,47.4336382999,0.0,48.2474882111,61.5103924513,2.18896912461,0.0,2.18896912461
 10/17  13:00:00,168.826176095,4.26408991143,52.6459224147,0.0,48.2474882111,63.6602354638,2.18918442858,0.0,2.18918442858
 10/17  14:00:00,165.867154072,4.3721438529,53.110934362,0.0,48.2474882111,60.1281475517,2.18809861738,0.0,2.18809861738
 10/17  15:00:00,167.235775703,4.5405083587,54.3111914873,0.0,48.2474882111,60.1281475517,1.10393578788,0.0,1.10393578788
 10/17  16:00:00,171.545857853,4.68828299038,55.5836088961,0.0,48.2474882111,63.0180376616,2.18839674125,0.0,2.18839674125
 10/17  17:00:00,155.241217012,4.21678533885,50.6953793595,0.0,37.5258241642,62.7947880557,1.10365854569,0.0,1.10365854569
 10/17  18:00:00,107.236311889,3.18862407874,38.7495753118,0.0,26.8041601173,36.0181789539,1.1035058643,0.0,1.1035058643
 10/17  19:00:00,113.649906417,3.13752942079,35.4463890393,0.0,26.8041601173,33.4493877451,1.10328215647,0.0,1.10328215647
 10/17  20:00:00,96.2673610612,3.09692335946,34.166678013,0.0202678026889,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/17  21:00:00,94.551411077,3.09692335946,33.4278777428,0.32751369303,16.0824960704,26.8041601173,1.10320398756,0.0,1.10320398756
 10/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294133158,0.0,1.10294133158
 10/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294321217,0.0,1.10294321217
 10/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294386948,0.0,1.10294386948
 10/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  06:00:00,77.2886073249,3.39266136857,31.5454751952,0.73387054971,5.36083202345,21.4433280938,1.10301651329,0.0,1.10301651329
 10/18  07:00:00,92.6947027692,3.09692335946,29.6172522444,1.33846803525,16.0824960704,32.6817896323,1.10343870102,0.0,1.10343870102
 10/18  08:00:00,154.788197668,3.46427803173,32.6646789443,0.0,48.2474882111,70.4033123869,1.10386186117,0.0,1.10386186117
 10/18  09:00:00,147.004864606,3.41769554115,33.2764998011,0.0,48.2474882111,62.0547409583,1.10413298591,0.0,1.10413298591
 10/18  10:00:00,145.166763118,3.42586824146,33.3568190197,0.0,48.2474882111,60.1281475517,2.18815866604,0.0,2.18815866604
 10/18  11:00:00,148.229080635,3.55858566703,34.359825704,0.0,48.2474882111,62.0547409583,2.18856286284,0.0,2.18856286284
 10/18  12:00:00,146.870884253,3.47461836953,33.6299451272,0.0,48.2474882111,61.5103924513,2.18916881838,0.0,2.18916881838
 10/18  13:00:00,151.214902427,3.77757041615,35.5211682422,0.0,48.2474882111,63.6602354638,2.18921143536,0.0,2.18921143536
 10/18  14:00:00,148.640675608,3.75054328781,36.5060564628,0.0,48.2474882111,60.1281475517,1.10393011936,0.0,1.10393011936
 10/18  15:00:00,148.724738201,3.78652561117,36.5541367325,0.0,48.2474882111,60.1281475517,2.18785335985,0.0,2.18785335985
 10/18  16:00:00,150.824872248,3.88649892006,35.6644073616,0.0,48.2474882111,63.0180376616,2.18841579084,0.0,2.18841579084
 10/18  17:00:00,137.358073913,3.73114414717,33.2978774517,0.0,37.5258241642,62.7947880557,1.10358637735,0.0,1.10358637735
 10/18  18:00:00,97.1973685921,3.09792771929,28.8013283742,0.0,26.8041601173,36.0181789539,1.10326190467,0.0,1.10326190467
 10/18  19:00:00,104.553173385,3.09692335946,26.2261654649,0.164096604575,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/18  20:00:00,85.7406731213,3.09692335946,22.1657180347,1.49453984103,16.0824960704,28.0885557216,1.10330090201,0.0,1.10330090201
 10/18  21:00:00,82.0799225986,3.09692335946,18.4061706979,2.87773225947,16.0824960704,26.8041601173,1.10305035078,0.0,1.10305035078
 10/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294563879,0.0,1.10294563879
 10/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294666169,0.0,1.10294666169
 10/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294678909,0.0,1.10294678909
 10/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  06:00:00,77.2973715328,3.18792524032,19.3952504164,13.0975956648,5.36083202345,21.4433280938,1.10301088701,0.0,1.10301088701
 10/19  07:00:00,83.9716474669,3.09692335946,7.09267492307,15.1399900543,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/19  08:00:00,134.886523722,3.32096580088,7.95344915545,4.95286807323,48.2474882111,70.4033123869,2.18776980929,0.0,2.18776980929
 10/19  09:00:00,123.373647286,3.18320716163,6.82109495072,3.05867590999,48.2474882111,62.0547409583,1.10412921998,0.0,1.10412921998
 10/19  10:00:00,119.76534541,3.15366267896,6.50767528951,1.71993158473,48.2474882111,60.1281475517,2.18817960516,0.0,2.18817960516
 10/19  11:00:00,121.120654835,3.22742102661,6.56635757172,1.01620697346,48.2474882111,62.0547409583,2.18867857943,0.0,2.18867857943
 10/19  12:00:00,121.123306819,3.3037021145,6.59379556198,1.45948838641,48.2474882111,61.5103924513,2.18940800644,0.0,2.18940800644
 10/19  13:00:00,122.431363678,3.32892319937,6.68716582056,0.499110888669,48.2474882111,63.6602354638,2.18940196776,0.0,2.18940196776
 10/19  14:00:00,118.301800371,3.24356672818,6.33838853412,0.335769252295,48.2474882111,60.1281475517,1.10388624566,0.0,1.10388624566
 10/19  15:00:00,117.957810374,3.25753080796,6.13301008405,0.18319362517,48.2474882111,60.1281475517,2.18784550182,0.0,2.18784550182
 10/19  16:00:00,121.921407046,3.36967108858,7.25029550927,0.0274744812688,48.2474882111,63.0180376616,1.10432701031,0.0,1.10432701031
 10/19  17:00:00,112.878099995,3.4370788705,7.37334486029,1.73862395018,37.5258241642,62.7947880557,1.10388278049,0.0,1.10388278049
 10/19  18:00:00,79.2600649933,3.09692335946,4.07469652715,6.79033260813,26.8041601173,36.0181789539,1.10366928895,0.0,1.10366928895
 10/19  19:00:00,91.412206907,3.09692335946,3.16125009301,10.088045498,26.8041601173,33.4493877451,1.10338253153,0.0,1.10338253153
 10/19  20:00:00,80.9631947685,3.09692335946,2.38553217115,16.4972473518,16.0824960704,28.0885557216,1.103363699,0.0,1.103363699
 10/19  21:00:00,82.6541057446,3.09692335946,1.85070029954,20.0073858039,16.0824960704,26.8041601173,1.10304654804,0.0,1.10304654804
 10/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294721881,0.0,1.10294721881
 10/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294786087,0.0,1.10294786087
 10/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303414968,0.0,1.10303414968
 10/20  06:00:00,118.136057726,3.09692335946,13.3546353541,60.0678988013,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  07:00:00,113.442149407,3.09692335946,0.0,51.7031669176,16.0824960704,32.6817896323,27.9058571287,26.8024733621,1.10338376661
 10/20  08:00:00,147.291670167,3.23470731539,0.093945159975,25.3037769993,48.2474882111,70.4033123869,17.3415022621,15.1536035044,2.18789875769
 10/20  09:00:00,127.272470194,3.11841852587,0.0,13.8433824051,48.2474882111,62.0547409583,9.01734694313,7.91336433631,1.10398260682
 10/20  10:00:00,120.436984697,3.09763605448,0.79835759654,8.15691518945,48.2474882111,60.1281475517,3.09829267112,0.910187177278,2.18810549384
 10/20  11:00:00,122.202513805,3.16756165815,2.63018955169,6.09409333127,48.2474882111,62.0547409583,1.10423318392,0.0,1.10423318392
 10/20  12:00:00,124.670827154,3.28683384053,5.23540187294,6.38227068414,48.2474882111,61.5103924513,3.27407008626,0.0,3.27407008626
 10/20  13:00:00,125.942760624,3.416355321,6.8332404546,3.77700107945,48.2474882111,63.6602354638,2.18914218802,0.0,2.18914218802
 10/20  14:00:00,119.771322709,3.22236567009,6.11887496303,2.04600621938,48.2474882111,60.1281475517,1.10394372322,0.0,1.10394372322
 10/20  15:00:00,119.769532561,3.27838771161,7.53102886187,0.57604013075,48.2474882111,60.1281475517,1.1038504081,0.0,1.1038504081
 10/20  16:00:00,123.444069128,3.36829128555,8.3466290283,0.455182847849,48.2474882111,63.0180376616,2.18837349052,0.0,2.18837349052
 10/20  17:00:00,113.287720904,3.41743495938,7.88340241634,1.6578312143,37.5258241642,62.7947880557,1.10370116565,0.0,1.10370116565
 10/20  18:00:00,78.3658106821,3.09692335946,4.62015433291,5.35062049118,26.8041601173,36.0181789539,1.10356708056,0.0,1.10356708056
 10/20  19:00:00,92.148615463,3.09692335946,2.12300176347,11.8627023835,26.8041601173,33.4493877451,1.10330394905,0.0,1.10330394905
 10/20  20:00:00,83.5964602877,3.09692335946,0.205205859576,21.3108391826,16.0824960704,28.0885557216,2.89258790127,1.78921839309,1.10336950818
 10/20  21:00:00,87.1962283772,3.09692335946,0.0,26.400208736,16.0824960704,26.8041601173,6.30281081513,6.28281081513,0.02
 10/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299693777,0.0,1.10299693777
 10/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294650389,0.0,1.10294650389
 10/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294669523,0.0,1.10294669523
 10/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305124396,0.0,1.10305124396
 10/21  06:00:00,135.372679926,3.09692335946,12.2717466296,78.3874097257,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/21  07:00:00,109.569226016,3.09692335946,0.0,64.6527866946,5.36083202345,26.5809105114,37.6896910892,36.5865304832,1.10316060592
 10/21  08:00:00,106.532302811,3.09692335946,0.0,45.323234507,26.8041601173,31.2995447326,26.2256077494,25.1223447527,1.10326299672
 10/21  09:00:00,94.0007517852,3.09692335946,0.271137335338,30.2728538387,26.8041601173,33.5472370403,6.27217621321,6.25217621321,0.02
 10/21  10:00:00,87.5493278035,3.09692335946,3.90961036698,21.1462535287,26.8041601173,32.583940337,1.10346706168,0.0,1.10346706168
 10/21  11:00:00,88.6406220308,3.09692335946,7.32622482732,16.5732409879,26.8041601173,34.8316326447,1.10334179646,0.0,1.10334179646
 10/21  12:00:00,87.2808382775,3.13190931835,9.92547184407,13.8636198634,26.8041601173,33.5472370403,1.10345348248,0.0,1.10345348248
 10/21  13:00:00,85.3070242372,3.23145350528,12.795311629,11.48921306,26.8041601173,30.9784458315,1.10341932815,0.0,1.10341932815
 10/21  14:00:00,61.2860936493,3.21547989526,14.3583310813,14.3308912526,8.04124803518,21.3317032909,1.10327771323,0.0,1.10327771323
 10/21  15:00:00,56.5759117314,3.17582624596,15.3103207657,9.99276890402,8.04124803518,20.0473076865,1.10323431337,0.0,1.10323431337
 10/21  16:00:00,56.0826156933,3.10641032282,15.8537403259,8.70437032764,8.04124803518,20.3684065876,0.02,0.0,0.02
 10/21  17:00:00,50.6292290235,3.09692335946,15.6920941912,11.1422658901,2.68041601173,18.0090894769,1.10302007205,0.0,1.10302007205
 10/21  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301177662,0.0,1.10301177662
 10/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308698206,0.0,1.10308698206
 10/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294640259,0.0,1.10294640259
 10/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291983613,0.0,1.10291983613
 10/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296811721,0.0,1.10296811721
 10/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291975078,0.0,1.10291975078
 10/22  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295260557,0.0,1.10295260557
 10/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298392281,0.0,1.10298392281
 10/22  13:00:00,26.179335064,1.00291176457,6.40507112322,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  14:00:00,31.6974864915,1.73037684296,11.1957574723,0.0,2.68041601173,16.0824960704,1.10304302398,0.0,1.10304302398
 10/22  15:00:00,32.2682245492,1.7739602612,11.7229121118,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  16:00:00,28.5636326339,1.23820273689,8.55407772083,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  17:00:00,27.5043329488,1.0601716628,7.67280910983,0.0,2.68041601173,16.0824960704,1.10292083493,0.0,1.10292083493
 10/22  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291342987,0.0,1.10291342987
 10/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292022402,0.0,1.10292022402
 10/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294622094,0.0,1.10294622094
 10/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295161814,0.0,1.10295161814
 10/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/23  06:00:00,109.761632203,3.09692335946,14.453266791,50.5948418416,5.36083202345,21.4433280938,1.10309472158,0.0,1.10309472158
 10/23  07:00:00,106.895584553,3.09692335946,2.2018973484,42.9547047149,16.0824960704,32.6817896323,1.10336065202,0.0,1.10336065202
 10/23  08:00:00,142.711603596,3.16526881956,5.79114974151,15.0959443429,48.2474882111,70.4033123869,1.10403582375,0.0,1.10403582375
 10/23  09:00:00,130.457492074,3.09692335946,10.3903592678,6.65954018317,48.2474882111,62.0547409583,2.18826079784,0.0,2.18826079784
 10/23  10:00:00,128.83529748,3.09872881681,13.2825372313,4.06995557534,48.2474882111,60.1281475517,1.10400564421,0.0,1.10400564421
 10/23  11:00:00,131.653741184,3.24251845107,15.8805157521,2.22003771784,48.2474882111,62.0547409583,2.18846305972,0.0,2.18846305972
 10/23  12:00:00,134.091824806,3.50692508173,19.1041752119,1.71440375594,48.2474882111,61.5103924513,2.18946623226,0.0,2.18946623226
 10/23  13:00:00,138.718067312,3.7802213649,22.4967792837,0.524902894189,48.2474882111,63.6602354638,2.18932251069,0.0,2.18932251069
 10/23  14:00:00,135.782802788,3.67966082033,23.6947187831,0.0243473280723,48.2474882111,60.1281475517,2.18827655016,0.0,2.18827655016
 10/23  15:00:00,137.296290332,3.72985183414,25.1823626408,0.0,48.2474882111,60.1281475517,1.10386772944,0.0,1.10386772944
 10/23  16:00:00,140.688968711,3.73416264177,25.6808401022,0.0,48.2474882111,63.0180376616,2.18831494286,0.0,2.18831494286
 10/23  17:00:00,127.641881462,3.57363968924,23.7391894591,0.0,37.5258241642,62.7947880557,1.10367338529,0.0,1.10367338529
 10/23  18:00:00,85.2608535454,3.09692335946,16.8218190175,0.0439986698227,26.8041601173,36.0181789539,1.10345497342,0.0,1.10345497342
 10/23  19:00:00,92.5505228285,3.09692335946,12.8757934829,1.51181802961,26.8041601173,33.4493877451,1.10327578592,0.0,1.10327578592
 10/23  20:00:00,79.4148257582,3.09692335946,10.9661674888,6.36824302382,16.0824960704,28.0885557216,1.10336463782,0.0,1.10336463782
 10/23  21:00:00,79.9633957986,3.09692335946,9.09238339153,10.0749927659,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295276917,0.0,1.10295276917
 10/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295109198,0.0,1.10295109198
 10/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295030014,0.0,1.10295030014
 10/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304422795,0.0,1.10304422795
 10/24  06:00:00,105.447867192,3.09692335946,13.999997847,46.7343457741,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/24  07:00:00,104.111193507,3.09692335946,0.0,42.3722110174,16.0824960704,32.6817896323,10.4714906329,9.36803897212,1.10345166077
 10/24  08:00:00,142.754131108,3.23348826165,1.16721592137,19.694186233,48.2474882111,70.4033123869,3.39626606339,2.29232483169,1.1039412317
 10/24  09:00:00,127.264443541,3.1171278622,5.62098445841,8.21566195656,48.2474882111,62.0547409583,2.18802176214,0.0,2.18802176214
 10/24  10:00:00,126.952162531,3.09879969771,11.1796136919,4.28967328413,48.2474882111,60.1281475517,1.10411870088,0.0,1.10411870088
 10/24  11:00:00,131.58065506,3.24587412289,16.0032382897,2.02087338421,48.2474882111,62.0547409583,2.18870748011,0.0,2.18870748011
 10/24  12:00:00,134.141618706,3.47981534339,19.4338574831,1.46162512331,48.2474882111,61.5103924513,2.18928907779,0.0,2.18928907779
 10/24  13:00:00,137.799429523,3.78089746983,21.6356348701,0.466733414478,48.2474882111,63.6602354638,3.27385250912,0.0,3.27385250912
 10/24  14:00:00,135.977410802,3.77090085576,23.8115134397,0.010920649465,48.2474882111,60.1281475517,1.10390815325,0.0,1.10390815325
 10/24  15:00:00,138.5735459,3.81208314168,26.3773869011,0.0,48.2474882111,60.1281475517,1.1038251719,0.0,1.1038251719
 10/24  16:00:00,141.603861703,3.78625856017,26.5436371756,0.0,48.2474882111,63.0180376616,2.18836633504,0.0,2.18836633504
 10/24  17:00:00,128.331806595,3.63019836713,24.3725559134,0.0,37.5258241642,62.7947880557,1.10370826547,0.0,1.10370826547
 10/24  18:00:00,88.7139990538,3.09692335946,17.8492003338,0.00242952857568,26.8041601173,36.0181789539,1.10358099696,0.0,1.10358099696
 10/24  19:00:00,93.2476842227,3.09692335946,14.2728609221,0.811911984717,26.8041601173,33.4493877451,1.1033202486,0.0,1.1033202486
 10/24  20:00:00,78.9502788133,3.09692335946,11.511295929,5.3585676387,16.0824960704,28.0885557216,1.10339346973,0.0,1.10339346973
 10/24  21:00:00,78.668816959,3.09692335946,9.04653625448,8.82626106335,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303673961,0.0,1.10303673961
 10/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295229457,0.0,1.10295229457
 10/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295221211,0.0,1.10295221211
 10/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305035938,0.0,1.10305035938
 10/25  06:00:00,104.3777568,3.09692335946,14.1230787799,45.5411544491,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  07:00:00,102.65464348,3.09692335946,0.0,40.9156609905,16.0824960704,32.6817896323,10.3009544994,9.19758770368,1.10336679571
 10/25  08:00:00,139.154519152,3.25248077592,3.71391826023,13.5288794233,48.2474882111,70.4033123869,2.81532592613,0.62730271726,2.18802320887
 10/25  09:00:00,128.471686952,3.13565473123,8.7689424373,6.25642052003,48.2474882111,62.0547409583,1.10400975935,0.0,1.10400975935
 10/25  10:00:00,128.49494849,3.1367350744,13.2330756499,3.74106190884,48.2474882111,60.1281475517,2.1882082652,0.0,2.1882082652
 10/25  11:00:00,133.132241339,3.44093293293,17.551092342,1.82954680059,48.2474882111,62.0547409583,1.10431154629,0.0,1.10431154629
 10/25  12:00:00,135.680406096,3.77396523115,20.6778933078,1.46222680051,48.2474882111,61.5103924513,3.27411486714,0.0,3.27411486714
 10/25  13:00:00,140.839440329,4.10630194185,24.3852608014,0.431713816664,48.2474882111,63.6602354638,2.18946809956,0.0,2.18946809956
 10/25  14:00:00,138.707584045,4.08347532711,26.2364950158,0.00353784568163,48.2474882111,60.1281475517,1.10392556426,0.0,1.10392556426
 10/25  15:00:00,139.498713712,4.05839810568,27.0562397499,0.0,48.2474882111,60.1281475517,2.18780892922,0.0,2.18780892922
 10/25  16:00:00,143.700909396,4.16046738276,28.2664760468,0.0,48.2474882111,63.0180376616,1.10418194083,0.0,1.10418194083
 10/25  17:00:00,130.911331234,4.00151366449,26.5807652557,0.0,37.5258241642,62.7947880557,2.18766347501,0.0,2.18766347501
 10/25  18:00:00,89.9868069409,3.12048268617,19.1008784228,0.0,26.8041601173,36.0181789539,1.10352559906,0.0,1.10352559906
 10/25  19:00:00,94.5311908542,3.09692335946,16.2221968208,0.146082717542,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/25  20:00:00,78.6318113941,3.09692335946,14.0444864922,2.50690965627,16.0824960704,28.0885557216,1.10338574872,0.0,1.10338574872
 10/25  21:00:00,78.4240389577,3.09692335946,11.9797225341,5.64829678238,16.0824960704,26.8041601173,1.10305449004,0.0,1.10305449004
 10/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295304039,0.0,1.10295304039
 10/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295287483,0.0,1.10295287483
 10/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295112081,0.0,1.10295112081
 10/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  06:00:00,97.067216851,3.10073784735,14.7897569376,37.5601218547,5.36083202345,21.4433280938,1.10302061821,0.0,1.10302061821
 10/26  07:00:00,99.5225411297,3.09692335946,1.99201184197,33.3242134649,16.0824960704,32.6817896323,0.230392420374,0.210392420374,0.02
 10/26  08:00:00,138.373059923,3.26992111052,6.86568796045,9.57821016008,48.2474882111,70.4033123869,2.18775072619,0.0,2.18775072619
 10/26  09:00:00,128.28841988,3.15000943615,10.1230239882,4.7047171921,48.2474882111,62.0547409583,1.10416369174,0.0,1.10416369174
 10/26  10:00:00,128.833374813,3.17513313593,14.9307727351,2.34339308533,48.2474882111,60.1281475517,2.18824550685,0.0,2.18824550685
 10/26  11:00:00,134.01972101,3.53522484945,19.2087364293,0.965090467872,48.2474882111,62.0547409583,2.18880438366,0.0,2.18880438366
 10/26  12:00:00,137.808997521,3.88849699174,23.4203840396,0.733795733188,48.2474882111,61.5103924513,2.18927029248,0.0,2.18927029248
 10/26  13:00:00,144.693033222,4.22609052497,28.4991030488,0.0516758788714,48.2474882111,63.6602354638,2.18942012155,0.0,2.18942012155
 10/26  14:00:00,143.386127962,4.18399299559,30.8180591097,0.0,48.2474882111,60.1281475517,2.18798365011,0.0,2.18798365011
 10/26  15:00:00,144.307838481,4.17117392501,31.7525886992,0.0,48.2474882111,60.1281475517,1.10385456889,0.0,1.10385456889
 10/26  16:00:00,148.236233484,4.31525506068,32.6470124561,0.0,48.2474882111,63.0180376616,2.18856393023,0.0,2.18856393023
 10/26  17:00:00,134.576966225,4.10935493163,30.1385589794,0.0,37.5258241642,62.7947880557,1.10364800218,0.0,1.10364800218
 10/26  18:00:00,91.601200953,3.14039615929,20.6953589618,0.0,26.8041601173,36.0181789539,1.10351353152,0.0,1.10351353152
 10/26  19:00:00,94.7877004221,3.09692335946,16.5901811948,0.0346079113638,26.8041601173,33.4493877451,1.10329925117,0.0,1.10329925117
 10/26  20:00:00,77.9502261049,3.09692335946,14.5677094101,1.3021014492,16.0824960704,28.0885557216,1.10333476553,0.0,1.10333476553
 10/26  21:00:00,77.9886895224,3.09692335946,13.1725286207,4.02014126047,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295307945,0.0,1.10295307945
 10/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295211229,0.0,1.10295211229
 10/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294894959,0.0,1.10294894959
 10/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  06:00:00,91.7888999019,3.11510845627,15.0878625053,31.969328729,5.36083202345,21.4433280938,1.10307923201,0.0,1.10307923201
 10/27  07:00:00,95.4550982973,3.09692335946,0.23251817163,31.0162643028,16.0824960704,32.6817896323,3.28557415259,2.18212672647,1.10344742612
 10/27  08:00:00,136.320904033,3.28496141325,5.4828260697,8.89387585803,48.2474882111,70.4033123869,1.10404579251,0.0,1.10404579251
 10/27  09:00:00,127.844162015,3.16249207621,10.2126624708,4.15833820496,48.2474882111,62.0547409583,2.18828140473,0.0,2.18828140473
 10/27  10:00:00,128.701455981,3.19416856359,15.1165767961,2.00663476457,48.2474882111,60.1281475517,1.1040310062,0.0,1.1040310062
 10/27  11:00:00,135.121197065,3.57846956428,20.4346484173,0.797409819596,48.2474882111,62.0547409583,2.18855835551,0.0,2.18855835551
 10/27  12:00:00,138.975300401,3.92851731433,24.7196264435,0.560835886345,48.2474882111,61.5103924513,2.18918113678,0.0,2.18918113678
 10/27  13:00:00,145.297379343,4.26283749107,29.1156448621,0.00273322043155,48.2474882111,63.6602354638,3.27407079954,0.0,3.27407079954
 10/27  14:00:00,143.806633804,4.21086886604,31.2116890806,0.0,48.2474882111,60.1281475517,1.10389124396,0.0,1.10389124396
 10/27  15:00:00,144.987918528,4.19665334281,32.4071893279,0.0,48.2474882111,60.1281475517,1.10399531911,0.0,1.10399531911
 10/27  16:00:00,149.856439317,4.33675989846,34.2457134522,0.0,48.2474882111,63.0180376616,2.18838221186,0.0,2.18838221186
 10/27  17:00:00,136.125493843,4.07667806129,31.7197634674,0.0,37.5258241642,62.7947880557,1.10372299172,0.0,1.10372299172
 10/27  18:00:00,95.1102850145,3.14452417277,24.2003150098,0.0,26.8041601173,36.0181789539,1.10360158264,0.0,1.10360158264
 10/27  19:00:00,99.5564884844,3.09692335946,21.3935771685,0.0,26.8041601173,33.4493877451,1.10333877642,0.0,1.10333877642
 10/27  20:00:00,82.1975535528,3.09692335946,19.533344616,0.583793691263,16.0824960704,28.0885557216,1.10334348743,0.0,1.10334348743
 10/27  21:00:00,80.7981518863,3.09692335946,17.5795589903,2.42257325477,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309624965,0.0,1.10309624965
 10/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295457889,0.0,1.10295457889
 10/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295534834,0.0,1.10295534834
 10/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306211364,0.0,1.10306211364
 10/28  06:00:00,81.2509909273,3.12145593559,18.0439809333,18.4689538471,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/28  07:00:00,74.5880484606,3.09692335946,5.3967890532,21.8074867523,5.36083202345,26.5809105114,1.1031375952,0.0,1.1031375952
 10/28  08:00:00,79.3977444344,3.09692335946,6.99200974069,11.1966663903,26.8041601173,31.2995447326,1.10329100909,0.0,1.10329100909
 10/28  09:00:00,80.5279155498,3.09692335946,10.9148729796,6.15628195901,26.8041601173,33.5472370403,1.10353570657,0.0,1.10353570657
 10/28  10:00:00,82.0692662293,3.09911622892,15.6416414241,3.93196802791,26.8041601173,32.583940337,1.10341339381,0.0,1.10341339381
 10/28  11:00:00,87.2176458922,3.24999931656,19.9963458526,2.32706786687,26.8041601173,34.8316326447,1.10356163469,0.0,1.10356163469
 10/28  12:00:00,88.304386434,3.51221464056,23.1897679068,1.24256663501,26.8041601173,33.5472370403,1.10343136041,0.0,1.10343136041
 10/28  13:00:00,87.7455294666,3.67943231235,25.6989519277,0.576099183589,26.8041601173,30.9784458315,0.02,0.0,0.02
 10/28  14:00:00,59.9692844536,3.63674842991,26.7720986658,0.179045937655,8.04124803518,21.3317032909,1.10340279422,0.0,1.10340279422
 10/28  15:00:00,59.6793033695,3.55672972551,28.0255778282,0.0,8.04124803518,20.0473076865,1.10322500534,0.0,1.10322500534
 10/28  16:00:00,59.4031861709,3.38362262567,27.5958677292,0.00560109915906,8.04124803518,20.3684065876,1.1032872883,0.0,1.1032872883
 10/28  17:00:00,48.5884796962,3.14655124163,24.348989094,0.394993777767,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/28  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305836089,0.0,1.10305836089
 10/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302384337,0.0,1.10302384337
 10/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295498231,0.0,1.10295498231
 10/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292433425,0.0,1.10292433425
