Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291383098,0.0,1.10291383098
 10/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292126615,0.0,1.10292126615
 10/29  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295694715,0.0,1.10295694715
 10/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  11:00:00,20.1259896097,0.171127248414,1.18351018505,0.0,2.68041601173,16.0824960704,1.10298731464,0.0,1.10298731464
 10/29  12:00:00,31.7920217495,1.61844653133,11.402223042,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  13:00:00,36.5271994074,2.18325472926,15.5725925019,0.0,2.68041601173,16.0824960704,1.10315672441,0.0,1.10315672441
 10/29  14:00:00,39.0213340454,2.43391221815,17.8160696511,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  15:00:00,37.8977763484,2.24936468024,16.877059492,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  16:00:00,38.9215656171,2.29750757617,17.8527058648,0.0,2.68041601173,16.0824960704,1.10297363254,0.0,1.10297363254
 10/29  17:00:00,20.4608408088,0.182263305851,1.50722532674,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292470572,0.0,1.10292470572
 10/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302604029,0.0,1.10302604029
 10/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292126005,0.0,1.10292126005
 10/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295679131,0.0,1.10295679131
 10/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301117514,0.0,1.10301117514
 10/30  06:00:00,78.9521053797,3.09692335946,19.5049938213,14.7335879876,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  07:00:00,94.4999256423,3.09692335946,13.6354857475,16.6581240719,16.0824960704,32.6817896323,1.10333312156,0.0,1.10333312156
 10/30  08:00:00,141.914705786,3.23546404139,16.2209388734,3.79906217913,48.2474882111,70.4033123869,2.18790366537,0.0,2.18790366537
 10/30  09:00:00,134.314221948,3.12319735922,19.3374020573,1.54295326828,48.2474882111,62.0547409583,1.1040262208,0.0,1.1040262208
 10/30  10:00:00,135.74895548,3.16184630337,23.7752176373,0.427815682006,48.2474882111,60.1281475517,2.18827089594,0.0,2.18827089594
 10/30  11:00:00,142.588889929,3.47740240667,28.7923465067,0.00847175175589,48.2474882111,62.0547409583,2.18862132119,0.0,2.18862132119
 10/30  12:00:00,145.690910226,3.68075878997,32.2438306796,0.0,48.2474882111,61.5103924513,2.18941447369,0.0,2.18941447369
 10/30  13:00:00,151.518425706,3.86433529625,35.7379266404,0.0,48.2474882111,63.6602354638,2.18962290241,0.0,2.18962290241
 10/30  14:00:00,148.757432022,3.65546389133,36.7178922738,0.0,48.2474882111,60.1281475517,2.18826008894,0.0,2.18826008894
 10/30  15:00:00,146.16070286,3.42870442899,34.3479225741,0.0,48.2474882111,60.1281475517,1.10397315088,0.0,1.10397315088
 10/30  16:00:00,147.964699652,3.47640795352,33.2143257314,0.0,48.2474882111,63.0180376616,2.18861809513,0.0,2.18861809513
 10/30  17:00:00,133.966180035,3.48729854975,30.149829171,0.0,37.5258241642,62.7947880557,1.1036540386,0.0,1.1036540386
 10/30  18:00:00,97.8397176994,3.09692335946,26.977348508,0.0,26.8041601173,36.0181789539,1.10354205955,0.0,1.10354205955
 10/30  19:00:00,105.262351439,3.09692335946,27.072058774,0.0273813488839,26.8041601173,33.4493877451,1.10328032893,0.0,1.10328032893
 10/30  20:00:00,89.2656669805,3.09692335946,25.8918164786,1.29343525634,16.0824960704,28.0885557216,1.10338338288,0.0,1.10338338288
 10/30  21:00:00,88.1002205662,3.09692335946,24.6072023274,2.6969985976,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295571758,0.0,1.10295571758
 10/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295643205,0.0,1.10295643205
 10/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295741936,0.0,1.10295741936
 10/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306429968,0.0,1.10306429968
 10/31  06:00:00,74.0612429168,3.14373475515,23.0563190754,6.24458887483,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  07:00:00,89.0166948345,3.09692335946,15.563268843,9.24711016865,16.0824960704,32.6817896323,1.10342412486,0.0,1.10342412486
 10/31  08:00:00,140.614896745,3.3136697968,16.633763891,2.0082223654,48.2474882111,70.4033123869,1.10405844404,0.0,1.10405844404
 10/31  09:00:00,134.808683758,3.18983375816,20.5775206382,0.730660098254,48.2474882111,62.0547409583,2.18832357636,0.0,2.18832357636
 10/31  10:00:00,137.792765429,3.22529066594,26.1354155669,0.0479833394319,48.2474882111,60.1281475517,2.18823117688,0.0,2.18823117688
 10/31  11:00:00,144.156547285,3.43383578187,30.4120422398,0.0,48.2474882111,62.0547409583,2.18868155908,0.0,2.18868155908
 10/31  12:00:00,146.098541864,3.57713514475,32.7550859631,0.0,48.2474882111,61.5103924513,2.18960262567,0.0,2.18960262567
 10/31  13:00:00,151.995330638,4.00991171586,36.0692551532,0.0,48.2474882111,63.6602354638,2.18944594448,0.0,2.18944594448
 10/31  14:00:00,149.919480984,4.06957490226,37.4658302252,0.0,48.2474882111,60.1281475517,1.10406654426,0.0,1.10406654426
 10/31  15:00:00,152.069314351,4.31953535509,39.3657031395,0.0,48.2474882111,60.1281475517,2.18795571966,0.0,2.18795571966
 10/31  16:00:00,157.236380776,4.79931380088,41.1631010079,0.0,48.2474882111,63.0180376616,2.18870886679,0.0,2.18870886679
 10/31  17:00:00,140.404246557,4.39463715606,35.6805570866,0.0,37.5258241642,62.7947880557,1.10373768302,0.0,1.10373768302
 10/31  18:00:00,97.3630433565,3.18432750811,26.4132700165,0.0,26.8041601173,36.0181789539,1.10347991966,0.0,1.10347991966
 10/31  19:00:00,100.798700978,3.09692335946,22.6357896625,0.0,26.8041601173,33.4493877451,1.10327920038,0.0,1.10327920038
 10/31  20:00:00,82.7076818409,3.09692335946,20.273185059,0.35408153635,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/31  21:00:00,80.5705757425,3.09692335946,18.4618011004,1.31275500097,16.0824960704,26.8041601173,1.10322262437,0.0,1.10322262437
 10/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295714953,0.0,1.10295714953
 10/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295810943,0.0,1.10295810943
 11/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295614175,0.0,1.10295614175
 11/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  06:00:00,81.0799759735,3.16147613696,18.4077193936,17.8941802316,5.36083202345,21.4433280938,1.1030820924,0.0,1.1030820924
 11/01  07:00:00,88.1164869674,3.09692335946,3.83476082835,20.0754103162,16.0824960704,32.6817896323,1.10346691032,0.0,1.10346691032
 11/01  08:00:00,135.271915549,3.26124841425,5.81195635635,7.53947008637,48.2474882111,70.4033123869,1.10407382479,0.0,1.10407382479
 11/01  09:00:00,124.388295492,3.12828927443,6.55918851667,4.3901484378,48.2474882111,62.0547409583,2.18820811909,0.0,2.18820811909
 11/01  10:00:00,121.780870992,3.10284802869,8.40186273302,1.89208437336,48.2474882111,60.1281475517,1.10412167309,0.0,1.10412167309
 11/01  11:00:00,126.627303312,3.2069902398,12.2139586616,0.895685147205,48.2474882111,62.0547409583,2.18880449515,0.0,2.18880449515
 11/01  12:00:00,127.958203642,3.32261690131,13.9259946078,0.943271376423,48.2474882111,61.5103924513,3.2742066885,0.0,3.2742066885
 11/01  13:00:00,132.967536546,3.77613656483,17.1702990342,0.104937177887,48.2474882111,63.6602354638,2.18941683434,0.0,2.18941683434
 11/01  14:00:00,132.80941822,3.8759211761,20.5494211871,0.0,48.2474882111,60.1281475517,1.10391629494,0.0,1.10391629494
 11/01  15:00:00,135.132272917,3.92413891772,22.8240581427,0.0,48.2474882111,60.1281475517,2.18801734792,0.0,2.18801734792
 11/01  16:00:00,138.662995214,3.94284364063,23.4461856068,0.0,48.2474882111,63.0180376616,1.10423903548,0.0,1.10423903548
 11/01  17:00:00,125.330308661,3.66751155833,21.3337447884,0.0,37.5258241642,62.7947880557,2.18780988625,0.0,2.18780988625
 11/01  18:00:00,87.3658040792,3.10019765065,16.1954646256,0.304695971032,26.8041601173,36.0181789539,1.1035526197,0.0,1.1035526197
 11/01  19:00:00,92.1413489368,3.09692335946,12.697061253,1.28137636789,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/01  20:00:00,77.3360063109,3.09692335946,9.39520381701,5.86038724836,16.0824960704,28.0885557216,1.10336162957,0.0,1.10336162957
 11/01  21:00:00,77.7655102338,3.09692335946,7.45341343795,9.51607715469,16.0824960704,26.8041601173,1.1030747293,0.0,1.1030747293
 11/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295748289,0.0,1.10295748289
 11/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295452286,0.0,1.10295452286
 11/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295889255,0.0,1.10295889255
 11/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  06:00:00,93.5360603011,3.1188800553,15.8172789863,32.9833010481,5.36083202345,21.4433280938,1.10303124389,0.0,1.10303124389
 11/02  07:00:00,97.3618020095,3.09692335946,2.66312759892,30.4923585877,16.0824960704,32.6817896323,1.10346344653,0.0,1.10346344653
 11/02  08:00:00,140.221081514,3.20978356793,5.99401248606,12.3580447675,48.2474882111,70.4033123869,1.1039499796,0.0,1.1039499796
 11/02  09:00:00,127.191554314,3.09970167824,8.82066717597,4.96051619657,48.2474882111,62.0547409583,2.18818292145,0.0,2.18818292145
 11/02  10:00:00,126.395602768,3.09850126059,12.1417730946,2.77125255577,48.2474882111,60.1281475517,1.10423142634,0.0,1.10423142634
 11/02  11:00:00,131.494268524,3.28332263069,16.5463325223,1.35394410724,48.2474882111,62.0547409583,2.18857732174,0.0,2.18857732174
 11/02  12:00:00,135.383303644,3.60167888038,21.0625985691,0.952705438116,48.2474882111,61.5103924513,2.18929076461,0.0,2.18929076461
 11/02  13:00:00,140.840166081,3.92600004159,24.9562768462,0.0417254244281,48.2474882111,63.6602354638,3.27407962034,0.0,3.27407962034
 11/02  14:00:00,138.80937012,3.90710717304,26.5181870896,0.0,48.2474882111,60.1281475517,1.10400814088,0.0,1.10400814088
 11/02  15:00:00,139.242045574,3.867358497,26.9906112204,0.0,48.2474882111,60.1281475517,2.18784867212,0.0,2.18784867212
 11/02  16:00:00,141.897298121,3.82656793088,26.7967642235,0.0,48.2474882111,63.0180376616,1.10441405039,0.0,1.10441405039
 11/02  17:00:00,129.353833655,3.62292016703,25.4018611738,0.0,37.5258241642,62.7947880557,2.18766493019,0.0,2.18766493019
 11/02  18:00:00,91.7647155726,3.10085718451,20.8668869467,0.0315256094365,26.8041601173,36.0181789539,1.10351902629,0.0,1.10351902629
 11/02  19:00:00,96.3267122708,3.09692335946,17.5724295698,0.591371385086,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/02  20:00:00,80.078894461,3.09692335946,13.8086942733,4.18978494213,16.0824960704,28.0885557216,1.10331247889,0.0,1.10331247889
 11/02  21:00:00,79.9239816143,3.09692335946,11.7880975919,7.33986438125,16.0824960704,26.8041601173,1.10306949363,0.0,1.10306949363
 11/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295886508,0.0,1.10295886508
 11/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295857664,0.0,1.10295857664
 11/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295888935,0.0,1.10295888935
 11/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  06:00:00,91.4982342085,3.11368452693,16.5229101587,30.2450393115,5.36083202345,21.4433280938,1.10303140749,0.0,1.10303140749
 11/03  07:00:00,95.4103518986,3.09692335946,1.8440386462,29.3599974296,16.0824960704,32.6817896323,1.10341582979,0.0,1.10341582979
 11/03  08:00:00,138.107499532,3.2099432236,4.99125979797,11.2470558179,48.2474882111,70.4033123869,1.10409357121,0.0,1.10409357121
 11/03  09:00:00,128.105421567,3.09763857137,8.22307611539,6.4740376167,48.2474882111,62.0547409583,2.18830142104,0.0,2.18830142104
 11/03  10:00:00,127.096673374,3.09692335946,12.4227638878,3.1929102698,48.2474882111,60.1281475517,1.10418055629,0.0,1.10418055629
 11/03  11:00:00,132.70779989,3.12796906026,17.961359951,1.3078016158,48.2474882111,62.0547409583,2.18913578868,0.0,2.18913578868
 11/03  12:00:00,136.347988817,3.24708689602,22.5675053272,0.767075836797,48.2474882111,61.5103924513,2.18967652308,0.0,2.18967652308
 11/03  13:00:00,141.098103394,3.43705667289,25.7302043243,0.0146786279441,48.2474882111,63.6602354638,3.27429254832,0.0,3.27429254832
 11/03  14:00:00,138.746918177,3.41952589774,26.9433164225,0.0,48.2474882111,60.1281475517,1.1039811403,0.0,1.1039811403
 11/03  15:00:00,138.295067144,3.4549398937,26.4560513938,0.0,48.2474882111,60.1281475517,2.18780336853,0.0,2.18780336853
 11/03  16:00:00,141.416596294,3.51455951285,26.6280708139,0.0,48.2474882111,63.0180376616,1.10439552227,0.0,1.10439552227
 11/03  17:00:00,129.900401127,3.46851505079,26.1028337624,0.0,37.5258241642,62.7947880557,2.18763792854,0.0,2.18763792854
 11/03  18:00:00,94.8665092727,3.09692335946,21.4890477434,0.0477590046507,26.8041601173,36.0181789539,1.10351054802,0.0,1.10351054802
 11/03  19:00:00,96.7762298214,3.09692335946,17.8248684592,0.78845004629,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/03  20:00:00,82.5007692036,3.09692335946,15.8174926302,4.60286132782,16.0824960704,28.0885557216,1.10340995868,0.0,1.10340995868
 11/03  21:00:00,81.9277213597,3.09692335946,13.9639322555,7.16776946305,16.0824960704,26.8041601173,1.10306931389,0.0,1.10306931389
 11/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295915063,0.0,1.10295915063
 11/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296002228,0.0,1.10296002228
 11/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295622231,0.0,1.10295622231
 11/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  06:00:00,89.2319535569,3.09816072447,17.219358166,27.2978344551,5.36083202345,21.4433280938,1.10303192239,0.0,1.10303192239
 11/04  07:00:00,80.9990634893,3.09692335946,7.0738766243,26.5414142099,5.36083202345,26.5809105114,0.02,0.0,0.02
 11/04  08:00:00,90.3869419184,3.09692335946,9.79896473572,19.3789088792,26.8041601173,31.2995447326,1.10334227729,0.0,1.10334227729
 11/04  09:00:00,90.3707926539,3.09692335946,11.632242126,15.2817899167,26.8041601173,33.5472370403,1.10357335307,0.0,1.10357335307
 11/04  10:00:00,87.2538191696,3.09692335946,13.0388720086,11.7214832531,26.8041601173,32.583940337,1.10347478779,0.0,1.10347478779
 11/04  11:00:00,88.1790369557,3.09692335946,14.3994925928,9.0383881474,26.8041601173,34.8316326447,1.10361495774,0.0,1.10361495774
 11/04  12:00:00,87.472596245,3.09692335946,16.5668784328,7.44895720099,26.8041601173,33.5472370403,1.10351586319,0.0,1.10351586319
 11/04  13:00:00,86.2716264729,3.09692335946,18.5739263051,6.80973076536,26.8041601173,30.9784458315,1.10344311734,0.0,1.10344311734
 11/04  14:00:00,63.3848096812,3.09692335946,19.1300695254,11.7764253762,8.04124803518,21.3317032909,1.10329240972,0.0,1.10329240972
 11/04  15:00:00,66.1092727057,3.09692335946,19.5747634157,15.3405901147,8.04124803518,20.0473076865,0.02,0.0,0.02
 11/04  16:00:00,68.8766926867,3.09692335946,20.081454605,17.2802200053,8.04124803518,20.3684065876,1.10329635898,0.0,1.10329635898
 11/04  17:00:00,67.1323405978,3.09692335946,20.1864254436,23.1510462119,2.68041601173,18.0090894769,1.10302834296,0.0,1.10302834296
 11/04  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303312783,0.0,1.10303312783
 11/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309331702,0.0,1.10309331702
 11/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296020925,0.0,1.10296020925
 11/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292093546,0.0,1.10292093546
 11/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302025504,0.0,1.10302025504
 11/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292406928,0.0,1.10292406928
 11/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292366533,0.0,1.10292366533
 11/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299707854,0.0,1.10299707854
 11/05  13:00:00,23.6149955824,0.513381745243,4.330261661,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  14:00:00,23.4077783152,0.537176104547,4.09925003449,0.0,2.68041601173,16.0824960704,1.10299824584,0.0,1.10299824584
 11/05  15:00:00,21.8058598322,0.364526611702,2.66998104434,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  16:00:00,23.0614817245,0.513381745243,3.77674780311,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292808001,0.0,1.10292808001
 11/05  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292743544,0.0,1.10292743544
 11/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291766963,0.0,1.10291766963
 11/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292780867,0.0,1.10292780867
 11/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296159835,0.0,1.10296159835
 11/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295773682,0.0,1.10295773682
 11/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  07:00:00,104.143207948,3.09692335946,15.4144744474,44.0152099299,5.36083202345,21.4433280938,1.1030351369,0.0,1.1030351369
 11/06  08:00:00,85.1635575301,3.09692335946,3.67196108509,29.6219472888,16.0824960704,32.6817896323,0.02,0.0,0.02
 11/06  09:00:00,136.301800154,3.14248848766,6.50466837678,7.9954025977,48.2474882111,70.4033123869,2.18786456072,0.0,2.18786456072
 11/06  10:00:00,127.249964706,3.09962887445,8.90224334337,4.93742322462,48.2474882111,62.0547409583,2.18827888174,0.0,2.18827888174
 11/06  11:00:00,126.04439503,3.20044956829,11.1957087179,3.26416088675,48.2474882111,60.1281475517,1.10418169712,0.0,1.10418169712
 11/06  12:00:00,129.48157684,3.45797440717,13.5446782465,2.16825492258,48.2474882111,62.0547409583,2.18917539314,0.0,2.18917539314
 11/06  13:00:00,131.639989446,3.65049593718,15.8806953668,2.34247738508,48.2474882111,61.5103924513,2.1897602979,0.0,2.1897602979
 11/06  14:00:00,134.414981527,3.8384988732,18.4102339015,0.250084983432,48.2474882111,63.6602354638,3.27417451429,0.0,3.27417451429
 11/06  15:00:00,131.182457106,3.71140670216,19.0869745471,0.0,48.2474882111,60.1281475517,1.10405122092,0.0,1.10405122092
 11/06  16:00:00,130.881487188,3.58125846995,18.9161528607,0.0,48.2474882111,60.1281475517,2.18796418923,0.0,2.18796418923
 11/06  17:00:00,132.267102413,3.46922811419,17.523908332,0.0,48.2474882111,63.0180376616,1.1042381571,0.0,1.1042381571
 11/06  18:00:00,125.952418234,3.34808673797,14.6452124525,0.228066729548,37.5258241642,62.7947880557,2.18799322378,0.0,2.18799322378
 11/06  19:00:00,94.1724289415,3.09692335946,10.4381065609,3.00261985583,26.8041601173,36.0181789539,1.10349439827,0.0,1.10349439827
 11/06  20:00:00,93.3785914098,3.09692335946,8.21032636591,7.00535372795,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/06  21:00:00,81.9268757146,3.09692335946,6.94870252678,12.8977579423,16.0824960704,28.0885557216,1.10338779095,0.0,1.10338779095
 11/06  22:00:00,83.1193361109,3.09692335946,5.95710132685,16.3662151429,16.0824960704,26.8041601173,1.10309221681,0.0,1.10309221681
 11/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296170077,0.0,1.10296170077
 11/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295998514,0.0,1.10295998514
 11/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296239791,0.0,1.10296239791
 11/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  07:00:00,115.716036977,3.09692335946,13.4880235151,57.5144898912,5.36083202345,21.4433280938,1.10303774059,0.0,1.10303774059
 11/07  08:00:00,92.4893632823,3.09692335946,0.0,40.6197141261,16.0824960704,32.6817896323,16.8491390648,15.7456980691,1.10344099568
 11/07  09:00:00,136.285257877,3.17812706913,2.70131604442,11.7465740711,48.2474882111,70.4033123869,1.98288875641,0.878822645439,1.10406611097
 11/07  10:00:00,128.072616217,3.10117091304,8.31523957972,6.34553646052,48.2474882111,62.0547409583,2.18825172732,0.0,2.18825172732
 11/07  11:00:00,128.704871152,3.26714861073,13.3272722186,3.72637446563,48.2474882111,60.1281475517,1.10416749363,0.0,1.10416749363
 11/07  12:00:00,133.209181619,3.58211277339,17.309396532,2.00700304984,48.2474882111,62.0547409583,2.18896706471,0.0,2.18896706471
 11/07  13:00:00,135.927967463,3.81923486443,20.4286585057,1.91375333653,48.2474882111,61.5103924513,3.27428040406,0.0,3.27428040406
 11/07  14:00:00,139.085866859,4.01560325778,22.9627155883,0.191384244121,48.2474882111,63.6602354638,2.18947642048,0.0,2.18947642048
 11/07  15:00:00,135.753955995,3.86622994795,23.5036501904,0.0,48.2474882111,60.1281475517,1.10409387058,0.0,1.10409387058
 11/07  16:00:00,135.594628897,3.73312028676,23.4774327532,0.0,48.2474882111,60.1281475517,2.18806383714,0.0,2.18806383714
 11/07  17:00:00,137.264215246,3.61905232325,22.3711969562,0.0,48.2474882111,63.0180376616,2.18892652197,0.0,2.18892652197
 11/07  18:00:00,128.502256945,3.40564797431,17.3307997868,0.0347568703061,37.5258241642,62.7947880557,1.10380590748,0.0,1.10380590748
 11/07  19:00:00,94.4690990084,3.09692335946,11.8083899912,1.9290064924,26.8041601173,36.0181789539,1.10358696452,0.0,1.10358696452
 11/07  20:00:00,93.2117723708,3.09692335946,9.97087076223,5.07799029267,26.8041601173,33.4493877451,1.10330612599,0.0,1.10330612599
 11/07  21:00:00,81.059367885,3.09692335946,8.52224813409,10.4567045053,16.0824960704,28.0885557216,1.10335427316,0.0,1.10335427316
 11/07  22:00:00,81.4442141631,3.09692335946,6.23025909023,14.4179354317,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296038651,0.0,1.10296038651
 11/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296311189,0.0,1.10296311189
 11/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295999557,0.0,1.10295999557
 11/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307027908,0.0,1.10307027908
 11/08  07:00:00,103.575732474,3.09692335946,14.294773901,44.5674350026,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  08:00:00,89.9288373171,3.09692335946,3.46119552798,34.5979926329,16.0824960704,32.6817896323,1.10344564496,0.0,1.10344564496
 11/08  09:00:00,141.435176436,3.18421978649,8.02702210607,11.5646938511,48.2474882111,70.4033123869,1.10412425883,0.0,1.10412425883
 11/08  10:00:00,132.385965231,3.09692335946,14.3526404288,4.62573217895,48.2474882111,62.0547409583,2.18830591551,0.0,2.18830591551
 11/08  11:00:00,132.480097566,3.09692335946,19.1493434315,1.84975491833,48.2474882111,60.1281475517,2.18830402407,0.0,2.18830402407
 11/08  12:00:00,136.512623075,3.12138459152,22.3186391907,0.76193002971,48.2474882111,62.0547409583,2.18909950561,0.0,2.18909950561
 11/08  13:00:00,138.90452432,3.19345568718,25.3678717306,0.576876145593,48.2474882111,61.5103924513,2.18983002993,0.0,2.18983002993
 11/08  14:00:00,140.622423333,3.21553010478,25.2041676154,0.286561843453,48.2474882111,63.6602354638,2.18947633791,0.0,2.18947633791
 11/08  15:00:00,135.52812358,3.13242517503,23.9493083537,0.06231419464,48.2474882111,60.1281475517,2.18828527249,0.0,2.18828527249
 11/08  16:00:00,135.857248935,3.14228177172,24.3308913067,0.0,48.2474882111,60.1281475517,1.10392412621,0.0,1.10392412621
 11/08  17:00:00,140.074841155,3.23547502389,25.5654001646,0.0,48.2474882111,63.0180376616,2.18861589185,0.0,2.18861589185
 11/08  18:00:00,137.780105511,3.32339654593,26.4368396598,0.288816991456,37.5258241642,62.7947880557,1.10374373064,0.0,1.10374373064
 11/08  19:00:00,108.142623974,3.09692335946,24.3854415224,3.0254799268,26.8041601173,36.0181789539,1.10366716843,0.0,1.10366716843
 11/08  20:00:00,106.251588188,3.09692335946,23.5808516786,4.50782519306,26.8041601173,33.4493877451,1.10339900101,0.0,1.10339900101
 11/08  21:00:00,92.1956905213,3.09692335946,23.2201828045,6.89509247114,16.0824960704,28.0885557216,1.10341565875,0.0,1.10341565875
 11/08  22:00:00,91.4624603851,3.09692335946,22.9280389842,7.73840175967,16.0824960704,26.8041601173,1.10306163539,0.0,1.10306163539
 11/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296261873,0.0,1.10296261873
 11/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296326985,0.0,1.10296326985
 11/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296341643,0.0,1.10296341643
 11/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  07:00:00,80.7183742325,3.10334143903,23.2794387895,12.7189937926,5.36083202345,21.4433280938,1.10303238969,0.0,1.10303238969
 11/09  08:00:00,84.3812283867,3.09692335946,19.7537049184,12.7578743121,16.0824960704,32.6817896323,0.02,0.0,0.02
 11/09  09:00:00,147.117474752,3.2166868258,21.6183066711,3.6232405629,48.2474882111,70.4033123869,2.18797947415,0.0,2.18797947415
 11/09  10:00:00,137.202822186,3.10025379415,21.6698149366,2.12208419225,48.2474882111,62.0547409583,2.18829231835,0.0,2.18829231835
 11/09  11:00:00,134.941176556,3.09692335946,22.3919867412,1.06819059816,48.2474882111,60.1281475517,1.10420168984,0.0,1.10420168984
 11/09  12:00:00,137.794578853,3.12976179098,24.1665845048,0.187563293301,48.2474882111,62.0547409583,2.18886676454,0.0,2.18886676454
 11/09  13:00:00,138.887210238,3.20239033964,25.7895335592,0.128965582338,48.2474882111,61.5103924513,2.1894072785,0.0,2.1894072785
 11/09  14:00:00,142.273584008,3.23005341283,27.1273668262,0.0,48.2474882111,63.6602354638,3.27442399368,0.0,3.27442399368
 11/09  15:00:00,139.428641914,3.15201631657,27.8925497406,0.0,48.2474882111,60.1281475517,1.10395221915,0.0,1.10395221915
 11/09  16:00:00,139.862632739,3.16324171392,28.3153151677,0.0,48.2474882111,60.1281475517,2.18798235753,0.0,2.18798235753
 11/09  17:00:00,143.151294307,3.25826178217,28.619066558,0.0,48.2474882111,63.0180376616,2.18866433977,0.0,2.18866433977
 11/09  18:00:00,139.764440712,3.34863429089,28.6847541068,0.0,37.5258241642,62.7947880557,1.10373779904,0.0,1.10373779904
 11/09  19:00:00,107.533937686,3.09692335946,25.6763942618,1.12584089925,26.8041601173,36.0181789539,1.10349236177,0.0,1.10349236177
 11/09  20:00:00,105.133978082,3.09692335946,24.5158601997,2.45520656632,26.8041601173,33.4493877451,1.10330127192,0.0,1.10330127192
 11/09  21:00:00,90.7352745967,3.09692335946,23.3584156593,5.29644369175,16.0824960704,28.0885557216,1.10335975801,0.0,1.10335975801
 11/09  22:00:00,89.7252014878,3.09692335946,22.1934312964,6.73575055022,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296109436,0.0,1.10296109436
 11/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296449577,0.0,1.10296449577
 11/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296327586,0.0,1.10296327586
 11/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306315724,0.0,1.10306315724
 11/10  07:00:00,82.8244794201,3.11341503171,21.8436387908,16.2508253863,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  08:00:00,79.6165049975,3.09692335946,12.4654806338,15.2813752075,16.0824960704,32.6817896323,1.10347673554,0.0,1.10347673554
 11/10  09:00:00,141.443839754,3.22203753655,16.3265961645,3.23596536046,48.2474882111,70.4033123869,1.10404050754,0.0,1.10404050754
 11/10  10:00:00,134.960737463,3.11662022769,20.1644780607,1.36896991167,48.2474882111,62.0547409583,2.1884109238,0.0,2.1884109238
 11/10  11:00:00,136.130724619,3.35875749495,24.0244197917,0.363471475044,48.2474882111,60.1281475517,2.18840772715,0.0,2.18840772715
 11/10  12:00:00,141.694917688,3.7467733206,27.6366752539,0.000799849707991,48.2474882111,62.0547409583,2.18900104207,0.0,2.18900104207
 11/10  13:00:00,144.364265475,3.87291165421,30.7250330644,0.0,48.2474882111,61.5103924513,2.18976260594,0.0,2.18976260594
 11/10  14:00:00,149.635955986,3.98555310386,33.7342391131,0.0,48.2474882111,63.6602354638,2.18974595121,0.0,2.18974595121
 11/10  15:00:00,146.531403767,3.7535535007,34.3937744093,0.0,48.2474882111,60.1281475517,2.18825580017,0.0,2.18825580017
 11/10  16:00:00,147.175006408,3.76382639421,35.0271041571,0.0,48.2474882111,60.1281475517,1.10391541014,0.0,1.10391541014
 11/10  17:00:00,148.312909067,3.65109493556,33.3878481647,0.0,48.2474882111,63.0180376616,2.18862015718,0.0,2.18862015718
 11/10  18:00:00,142.176443702,3.46126117698,30.984130211,0.0,37.5258241642,62.7947880557,1.10375067458,0.0,1.10375067458
 11/10  19:00:00,107.719150777,3.09692335946,26.9870070778,0.000441174296153,26.8041601173,36.0181789539,1.10367820754,0.0,1.10367820754
 11/10  20:00:00,104.49025539,3.09692335946,26.0350972484,0.292246825897,26.8041601173,33.4493877451,1.10341064394,0.0,1.10341064394
 11/10  21:00:00,89.4227343219,3.09692335946,25.8571953205,1.48512375586,16.0824960704,28.0885557216,1.10343028374,0.0,1.10343028374
 11/10  22:00:00,88.2187981413,3.09692335946,24.697876912,2.72490158806,16.0824960704,26.8041601173,1.10306951547,0.0,1.10306951547
 11/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294630189,0.0,1.10294630189
 11/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029278698,0.0,1.1029278698
 11/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302513761,0.0,1.10302513761
 11/11  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296356814,0.0,1.10296356814
 11/11  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  11:00:00,20.1310222686,0.17135311471,1.18831697765,0.0,2.68041601173,16.0824960704,1.10292341613,0.0,1.10292341613
 11/11  12:00:00,30.0711842172,1.49735414627,9.80247789477,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  13:00:00,33.6600068231,1.95906275157,12.9295918954,0.0,2.68041601173,16.0824960704,1.10306483802,0.0,1.10306483802
 11/11  14:00:00,38.6406625106,2.59490293113,17.2744074032,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  15:00:00,34.3679823737,2.0254190902,13.5712111073,0.0,2.68041601173,16.0824960704,1.10304032265,0.0,1.10304032265
 11/11  16:00:00,35.7335923294,2.18339103033,14.7788491229,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292065038,0.0,1.10292065038
 11/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293080461,0.0,1.10293080461
 11/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029788298,0.0,1.1029788298
 11/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293066708,0.0,1.10293066708
 11/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292905535,0.0,1.10292905535
 11/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303202789,0.0,1.10303202789
 11/12  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029263657,0.0,1.1029263657
 11/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299175069,0.0,1.10299175069
 11/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311112542,0.0,1.10311112542
 11/12  15:00:00,22.4999071679,0.513381745243,3.21517324645,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298696454,0.0,1.10298696454
 11/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293148761,0.0,1.10293148761
 11/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293077297,0.0,1.10293077297
 11/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293078776,0.0,1.10293078776
 11/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296642049,0.0,1.10296642049
 11/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296359525,0.0,1.10296359525
 11/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308172478,0.0,1.10308172478
 11/13  07:00:00,91.5638342923,3.09692335946,17.4984737948,29.3518369266,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/13  08:00:00,88.3535175789,3.09692335946,10.4245388047,26.059329618,16.0824960704,32.6817896323,1.10342916683,0.0,1.10342916683
 11/13  09:00:00,143.48686027,3.13714928226,11.9584405971,9.73202969822,48.2474882111,70.4033123869,1.10412666813,0.0,1.10412666813
 11/13  10:00:00,132.50924991,3.09692335946,12.7939892956,6.30766799128,48.2474882111,62.0547409583,2.18835551425,0.0,2.18835551425
 11/13  11:00:00,129.374998634,3.09692335946,13.5797534986,4.31424591938,48.2474882111,60.1281475517,2.18840951006,0.0,2.18840951006
 11/13  12:00:00,131.551663261,3.09692335946,15.7694025309,2.37466810675,48.2474882111,62.0547409583,2.18928570198,0.0,2.18928570198
 11/13  13:00:00,133.415177776,3.14263725498,18.157133636,2.34908612896,48.2474882111,61.5103924513,2.1897307906,0.0,2.1897307906
 11/13  14:00:00,137.36630725,3.33850151453,22.0181289419,0.0935130246304,48.2474882111,63.6602354638,2.18971604095,0.0,2.18971604095
 11/13  15:00:00,136.296141046,3.30296740915,24.6090977796,0.0,48.2474882111,60.1281475517,2.18842583663,0.0,2.18842583663
 11/13  16:00:00,135.647230759,3.27523908641,23.9879158154,0.0,48.2474882111,60.1281475517,1.10391114525,0.0,1.10391114525
 11/13  17:00:00,137.479281283,3.27412564298,22.9311896729,0.0,48.2474882111,63.0180376616,2.18878669681,0.0,2.18878669681
 11/13  18:00:00,132.347912543,3.31564665367,21.1116169446,0.189596630714,37.5258241642,62.7947880557,2.18779898743,0.0,2.18779898743
 11/13  19:00:00,100.678391236,3.09692335946,16.8716250572,3.0750636539,26.8041601173,36.0181789539,1.10360426771,0.0,1.10360426771
 11/13  20:00:00,98.3773370479,3.09692335946,14.0106948068,6.20373092523,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/13  21:00:00,84.9508031094,3.09692335946,11.59874712,11.2716407438,16.0824960704,28.0885557216,1.10339777348,0.0,1.10339777348
 11/13  22:00:00,85.6976836304,3.09692335946,9.58879885185,15.3128651373,16.0824960704,26.8041601173,1.10310248416,0.0,1.10310248416
 11/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296615912,0.0,1.10296615912
 11/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029671968,0.0,1.1029671968
 11/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029634561,0.0,1.1029634561
 11/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  07:00:00,104.81657498,3.09692335946,15.6232357673,44.479815642,5.36083202345,21.4433280938,1.1030885605,0.0,1.1030885605
 11/14  08:00:00,91.1193452638,3.09692335946,2.00457124112,37.2451248665,16.0824960704,32.6817896323,1.10350908344,0.0,1.10350908344
 11/14  09:00:00,141.843629189,3.16603408513,4.78582558578,15.2325288264,48.2474882111,70.4033123869,1.10418304353,0.0,1.10418304353
 11/14  10:00:00,127.563013088,3.09692335946,8.31048467011,5.84493579495,48.2474882111,62.0547409583,2.18843382166,0.0,2.18843382166
 11/14  11:00:00,129.012979761,3.13770820754,14.2135135067,3.27768218963,48.2474882111,60.1281475517,2.18834905756,0.0,2.18834905756
 11/14  12:00:00,134.469488015,3.32827857013,19.3099417157,1.52059846587,48.2474882111,62.0547409583,2.1889955935,0.0,2.1889955935
 11/14  13:00:00,138.904435461,3.60448187104,24.3699955033,1.16363732981,48.2474882111,61.5103924513,2.18981779617,0.0,2.18981779617
 11/14  14:00:00,144.7091441,3.94375938172,28.8172598249,0.0319611246845,48.2474882111,63.6602354638,2.18952836542,0.0,2.18952836542
 11/14  15:00:00,141.986552492,3.82380337337,29.7786732619,0.0,48.2474882111,60.1281475517,2.18837748532,0.0,2.18837748532
 11/14  16:00:00,140.341723645,3.55752569483,28.4001220934,0.0,48.2474882111,60.1281475517,1.10398898575,0.0,1.10398898575
 11/14  17:00:00,142.499558341,3.49372518078,27.731867193,0.0,48.2474882111,63.0180376616,2.18855286525,0.0,2.18855286525
 11/14  18:00:00,136.259449988,3.37551333888,25.1528843349,0.0,37.5258241642,62.7947880557,1.10384734575,0.0,1.10384734575
 11/14  19:00:00,102.593626452,3.09692335946,21.1375968481,0.724327079004,26.8041601173,36.0181789539,2.18730952593,0.0,2.18730952593
 11/14  20:00:00,100.631690111,3.09692335946,19.7303772629,2.73840153184,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/14  21:00:00,86.3798393063,3.09692335946,18.0263616148,6.27306244587,16.0824960704,28.0885557216,1.10343643478,0.0,1.10343643478
 11/14  22:00:00,84.9456450555,3.09692335946,15.7639358628,8.38568955148,16.0824960704,26.8041601173,1.10307151898,0.0,1.10307151898
 11/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296576095,0.0,1.10296576095
 11/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296798264,0.0,1.10296798264
 11/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296758232,0.0,1.10296758232
 11/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  07:00:00,84.3646606347,3.10187487081,19.7935599904,19.8526255622,5.36083202345,21.4433280938,1.1030463151,0.0,1.1030463151
 11/15  08:00:00,80.2611402533,3.09692335946,12.6209594512,15.7705316459,16.0824960704,32.6817896323,1.10353568153,0.0,1.10353568153
 11/15  09:00:00,141.808682085,3.216957376,16.6349318684,3.29755214855,48.2474882111,70.4033123869,1.10409540025,0.0,1.10409540025
 11/15  10:00:00,134.952391991,3.10130402136,19.9061377794,1.63428092673,48.2474882111,62.0547409583,2.18837800016,0.0,2.18837800016
 11/15  11:00:00,134.620011869,3.09692335946,22.4790907437,0.659921908928,48.2474882111,60.1281475517,2.18842472305,0.0,2.18842472305
 11/15  12:00:00,138.527716594,3.13773196968,24.9456612567,0.133654103942,48.2474882111,62.0547409583,2.18884172953,0.0,2.18884172953
 11/15  13:00:00,140.208393341,3.2207695202,27.120763433,0.100539630776,48.2474882111,61.5103924513,2.19001912322,0.0,2.19001912322
 11/15  14:00:00,144.141972257,3.31476112557,28.9110473622,0.0,48.2474882111,63.6602354638,2.18971806218,0.0,2.18971806218
 11/15  15:00:00,140.636795031,3.18939064584,29.0633285285,0.0,48.2474882111,60.1281475517,2.18816995235,0.0,2.18816995235
 11/15  16:00:00,140.438594851,3.17549684859,28.8790221452,0.0,48.2474882111,60.1281475517,1.10393508066,0.0,1.10393508066
 11/15  17:00:00,143.429364455,3.27083418436,28.884564304,0.0,48.2474882111,63.0180376616,2.18845100276,0.0,2.18845100276
 11/15  18:00:00,138.49850987,3.36005620492,27.4074013513,0.0,37.5258241642,62.7947880557,1.10380467701,0.0,1.10380467701
 11/15  19:00:00,105.897535336,3.09692335946,24.3586012618,0.807231549589,26.8041601173,36.0181789539,1.10373449452,0.0,1.10373449452
