Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/15  20:00:00,104.20414449,3.09692335946,23.973753281,2.06747989287,26.8041601173,33.4493877451,1.10347091978,0.0,1.10347091978
 11/15  21:00:00,90.4602028127,3.09692335946,23.5810724081,4.79871515906,16.0824960704,28.0885557216,1.10340849483,0.0,1.10340849483
 11/15  22:00:00,89.0053375505,3.09692335946,22.2832200678,5.92609784151,16.0824960704,26.8041601173,1.10307947351,0.0,1.10307947351
 11/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296707531,0.0,1.10296707531
 11/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296697964,0.0,1.10296697964
 11/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296857549,0.0,1.10296857549
 11/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  07:00:00,79.9290155791,3.11675359075,19.4250711598,15.7705906172,5.36083202345,21.4433280938,1.10304299305,0.0,1.10304299305
 11/16  08:00:00,79.6417792577,3.09692335946,11.8582338836,15.9138962179,16.0824960704,32.6817896323,1.10351335802,0.0,1.10351335802
 11/16  09:00:00,141.602657863,3.22282597314,15.3128048096,4.40778638817,48.2474882111,70.4033123869,1.10406996971,0.0,1.10406996971
 11/16  10:00:00,132.675001442,3.10435302677,17.1080270841,2.15195206795,48.2474882111,62.0547409583,2.18833550359,0.0,2.18833550359
 11/16  11:00:00,133.266338794,3.09692335946,20.9484629118,0.836876665494,48.2474882111,60.1281475517,2.18839285978,0.0,2.18839285978
 11/16  12:00:00,138.743154648,3.13892242552,25.1992841255,0.0942788330362,48.2474882111,62.0547409583,2.1891138845,0.0,2.1891138845
 11/16  13:00:00,140.648020481,3.21963202191,27.6349398408,0.0271278612674,48.2474882111,61.5103924513,2.19001394626,0.0,2.19001394626
 11/16  14:00:00,148.511428498,3.51569207742,33.0795726516,0.0,48.2474882111,63.6602354638,2.1897254416,0.0,2.1897254416
 11/16  15:00:00,148.888680691,3.42627454893,37.0783302852,0.0,48.2474882111,60.1281475517,2.1882047883,0.0,2.1882047883
 11/16  16:00:00,148.04497749,3.28823825046,36.3726633831,0.0,48.2474882111,60.1281475517,1.1039444177,0.0,1.1039444177
 11/16  17:00:00,149.685733164,3.30230238975,35.1094648072,0.0,48.2474882111,63.0180376616,2.18848071829,0.0,2.18848071829
 11/16  18:00:00,147.167848487,3.37234209517,33.5971207442,0.0,37.5258241642,62.7947880557,1.10382071129,0.0,1.10382071129
 11/16  19:00:00,110.178468414,3.09692335946,29.211440346,0.235325542979,26.8041601173,36.0181789539,1.10376355046,0.0,1.10376355046
 11/16  20:00:00,107.180977734,3.09692335946,27.9601314136,1.05793500434,26.8041601173,33.4493877451,1.10348672857,0.0,1.10348672857
 11/16  21:00:00,93.2760797934,3.09692335946,28.3613851965,2.83427935138,16.0824960704,28.0885557216,1.10342531528,0.0,1.10342531528
 11/16  22:00:00,93.6255528463,3.09692335946,29.2885493061,3.54098389896,16.0824960704,26.8041601173,1.1030857923,0.0,1.1030857923
 11/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296866379,0.0,1.10296866379
 11/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296914717,0.0,1.10296914717
 11/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296784394,0.0,1.10296784394
 11/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  07:00:00,78.7670737429,3.13967583603,21.5274112046,12.4833864909,5.36083202345,21.4433280938,1.10304811744,0.0,1.10304811744
 11/17  08:00:00,73.67407545,3.09692335946,9.81343761522,11.9909886786,16.0824960704,32.6817896323,1.10353973622,0.0,1.10353973622
 11/17  09:00:00,136.676957763,3.24299070962,12.0787900492,2.69593631213,48.2474882111,70.4033123869,1.10410835564,0.0,1.10410835564
 11/17  10:00:00,127.973585992,3.12850234148,13.2238457804,1.31056860686,48.2474882111,62.0547409583,2.18843651587,0.0,2.18843651587
 11/17  11:00:00,126.42484475,3.1724650227,14.3617698211,0.506534049734,48.2474882111,60.1281475517,2.1884908205,0.0,2.1884908205
 11/17  12:00:00,132.155635305,3.72344055133,18.0354489802,0.0860765096988,48.2474882111,62.0547409583,2.18893536338,0.0,2.18893536338
 11/17  13:00:00,134.907958976,4.07237568325,20.8772292026,0.192033333824,48.2474882111,61.5103924513,2.1898031615,0.0,2.1898031615
 11/17  14:00:00,139.4394825,4.29795859149,23.2253601393,0.0,48.2474882111,63.6602354638,2.18987066449,0.0,2.18987066449
 11/17  15:00:00,137.003731107,4.16468090811,24.4549743418,0.0,48.2474882111,60.1281475517,2.18841561157,0.0,2.18841561157
 11/17  16:00:00,137.53179539,4.11946675575,25.0282527773,0.0,48.2474882111,60.1281475517,1.10401721449,0.0,1.10401721449
 11/17  17:00:00,138.724613733,4.06604841147,23.3845993545,0.0,48.2474882111,63.0180376616,2.18864241806,0.0,2.18864241806
 11/17  18:00:00,131.062892753,3.54302974814,17.3114402376,0.0100371197496,37.5258241642,62.7947880557,2.18768507888,0.0,2.18768507888
 11/17  19:00:00,93.0028458243,3.09692335946,11.4460252655,0.825118034138,26.8041601173,36.0181789539,1.10357011274,0.0,1.10357011274
 11/17  20:00:00,89.9225404621,3.09692335946,8.96903284236,2.79059630385,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/17  21:00:00,76.9163531217,3.09692335946,7.36774341511,7.46819446099,16.0824960704,28.0885557216,1.10337449671,0.0,1.10337449671
 11/17  22:00:00,76.8699689358,3.09692335946,4.83233531054,11.241613984,16.0824960704,26.8041601173,1.10309298212,0.0,1.10309298212
 11/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296809722,0.0,1.10296809722
 11/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296844148,0.0,1.10296844148
 11/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296984198,0.0,1.10296984198
 11/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  07:00:00,100.571634342,3.09692335946,14.3029708403,41.5551399308,5.36083202345,21.4433280938,1.10308633533,0.0,1.10308633533
 11/18  08:00:00,73.7629139594,3.09692335946,1.76630445117,34.4821701865,5.36083202345,26.5809105114,0.02,0.0,0.02
 11/18  09:00:00,82.3820918373,3.09692335946,3.98142154367,17.1916019902,26.8041601173,31.2995447326,1.10330230173,0.0,1.10330230173
 11/18  10:00:00,80.3063941849,3.09692335946,6.5300396093,10.3195939644,26.8041601173,33.5472370403,1.10356995175,0.0,1.10356995175
 11/18  11:00:00,79.3264225541,3.10682573034,8.85362075834,7.96943551701,26.8041601173,32.583940337,1.10353218443,0.0,1.10353218443
 11/18  12:00:00,83.7510648807,3.24260505915,11.854179804,7.01004716146,26.8041601173,34.8316326447,1.10365992548,0.0,1.10365992548
 11/18  13:00:00,84.7656339078,3.4227598727,15.3629112793,5.62012550405,26.8041601173,33.5472370403,1.10355973164,0.0,1.10355973164
 11/18  14:00:00,82.2833798543,3.4900541807,18.090605762,2.91167386862,26.8041601173,30.9784458315,1.10349027672,0.0,1.10349027672
 11/18  15:00:00,54.2008902834,3.3320248682,18.6466484226,2.84082557237,8.04124803518,21.3317032909,1.1033916426,0.0,1.1033916426
 11/18  16:00:00,53.6948999752,3.13975283358,18.400924639,4.05722668686,8.04124803518,20.0473076865,1.10326141718,0.0,1.10326141718
 11/18  17:00:00,56.347291174,3.09692335946,17.5667702473,7.26550285044,8.04124803518,20.3684065876,1.10329730571,0.0,1.10329730571
 11/18  18:00:00,63.6986032876,3.09692335946,16.2686379769,13.7657630351,2.68041601173,18.0090894769,0.02,0.0,0.02
 11/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304330429,0.0,1.10304330429
 11/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304229279,0.0,1.10304229279
 11/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296826843,0.0,1.10296826843
 11/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293513022,0.0,1.10293513022
 11/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293332411,0.0,1.10293332411
 11/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304454033,0.0,1.10304454033
 11/19  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029351911,0.0,1.1029351911
 11/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297250901,0.0,1.10297250901
 11/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311635956,0.0,1.10311635956
 11/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293498004,0.0,1.10293498004
 11/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293491702,0.0,1.10293491702
 11/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293237126,0.0,1.10293237126
 11/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292964779,0.0,1.10292964779
 11/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296951875,0.0,1.10296951875
 11/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297087043,0.0,1.10297087043
 11/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308607276,0.0,1.10308607276
 11/20  07:00:00,80.2017859877,3.09692335946,26.1624504216,9.32581199532,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/20  08:00:00,89.3748388272,3.09692335946,26.9471202863,8.09073605139,16.0824960704,32.6817896323,1.10350152439,0.0,1.10350152439
 11/20  09:00:00,151.848808927,3.16864739903,28.7384387497,1.28248208643,48.2474882111,70.4033123869,2.18827440223,0.0,2.18827440223
 11/20  10:00:00,142.945829244,3.09692335946,29.1993381542,0.338898466665,48.2474882111,62.0547409583,1.10429803274,0.0,1.10429803274
 11/20  11:00:00,141.371671741,3.09692335946,29.868195855,0.022476669458,48.2474882111,60.1281475517,2.18854520289,0.0,2.18854520289
 11/20  12:00:00,145.947643458,3.12655735474,32.5104168395,0.0,48.2474882111,62.0547409583,2.1891838553,0.0,2.1891838553
 11/20  13:00:00,149.949149441,3.39734981936,36.7854788654,0.0,48.2474882111,61.5103924513,2.18997896328,0.0,2.18997896328
 11/20  14:00:00,152.518284149,3.38822190254,37.213898478,0.0,48.2474882111,63.6602354638,3.27479893035,0.0,3.27479893035
 11/20  15:00:00,148.401284054,3.39280033724,36.6244078602,0.0,48.2474882111,60.1281475517,1.10409554681,0.0,1.10409554681
 11/20  16:00:00,147.770849482,3.38879297179,35.9979806529,0.0,48.2474882111,60.1281475517,2.18816278056,0.0,2.18816278056
 11/20  17:00:00,147.104553576,3.39801293277,32.4325746769,0.0,48.2474882111,63.0180376616,2.18855494672,0.0,2.18855494672
 11/20  18:00:00,140.518922225,3.35596427646,26.9645723013,0.0,37.5258241642,62.7947880557,1.10370556715,0.0,1.10370556715
 11/20  19:00:00,101.98018938,3.09692335946,20.9921191752,0.256367680395,26.8041601173,36.0181789539,1.10363401782,0.0,1.10363401782
 11/20  20:00:00,96.7154141867,3.09692335946,17.0680088604,1.48449401031,26.8041601173,33.4493877451,1.10337757909,0.0,1.10337757909
 11/20  21:00:00,81.5907832467,3.09692335946,14.2328080676,5.27755993348,16.0824960704,28.0885557216,1.10344548206,0.0,1.10344548206
 11/20  22:00:00,80.5833483847,3.09692335946,12.0645457749,7.72278296858,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309324842,0.0,1.10309324842
 11/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297162934,0.0,1.10297162934
 11/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297212645,0.0,1.10297212645
 11/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303097738,0.0,1.10303097738
 11/21  07:00:00,95.8717905804,3.10073117651,15.1523796949,36.0020794976,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/21  08:00:00,85.42465466,3.09692335946,0.731035291237,30.3566368792,16.0824960704,32.6817896323,1.19027491211,0.087023306736,1.10325160537
 11/21  09:00:00,136.180267132,3.19701511053,4.76949249189,9.55451883707,48.2474882111,70.4033123869,2.18813700145,0.0,2.18813700145
 11/21  10:00:00,125.612720608,3.09722769493,7.70921768931,4.49560596051,48.2474882111,62.0547409583,2.18849276244,0.0,2.18849276244
 11/21  11:00:00,124.045010727,3.09692335946,9.70751957524,2.85649193505,48.2474882111,60.1281475517,1.10417035645,0.0,1.10417035645
 11/21  12:00:00,127.184081088,3.17253911188,11.9932997046,1.70757300838,48.2474882111,62.0547409583,2.18912189359,0.0,2.18912189359
 11/21  13:00:00,128.916925685,3.3839031471,13.9712706254,1.79543115648,48.2474882111,61.5103924513,3.27488445189,0.0,3.27488445189
 11/21  14:00:00,131.045911804,3.51968510782,15.4284741013,0.181588825952,48.2474882111,63.6602354638,2.18976175364,0.0,2.18976175364
 11/21  15:00:00,127.116398621,3.27098425475,15.4613385093,0.0,48.2474882111,60.1281475517,2.18826596569,0.0,2.18826596569
 11/21  16:00:00,126.62834269,3.17720645258,15.0670603801,0.0,48.2474882111,60.1281475517,1.10399086319,0.0,1.10399086319
 11/21  17:00:00,129.53546203,3.24836455969,15.0126619994,0.00046950406849,48.2474882111,63.0180376616,2.18862838565,0.0,2.18862838565
 11/21  18:00:00,129.136809107,3.3331714496,14.0754483645,1.52980364509,37.5258241642,62.7947880557,2.1876179968,0.0,2.1876179968
 11/21  19:00:00,97.3046129711,3.09692335946,10.2313315671,6.34157887928,26.8041601173,36.0181789539,1.10358719446,0.0,1.10358719446
 11/21  20:00:00,94.8972830382,3.09692335946,7.48017844362,9.25419327862,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/21  21:00:00,83.5997315531,3.09692335946,7.78967768878,13.7296386187,16.0824960704,28.0885557216,1.10339399609,0.0,1.10339399609
 11/21  22:00:00,84.8896358953,3.09692335946,8.1462468991,15.9473693551,16.0824960704,26.8041601173,1.10310688344,0.0,1.10310688344
 11/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297207047,0.0,1.10297207047
 11/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297286572,0.0,1.10297286572
 11/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297265548,0.0,1.10297265548
 11/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/22  07:00:00,99.2743117133,3.09692335946,14.7580666117,39.8027215307,5.36083202345,21.4433280938,1.10309887921,0.0,1.10309887921
 11/22  08:00:00,92.2643622599,3.09692335946,3.02913278324,34.8982469871,16.0824960704,32.6817896323,1.10346621348,0.0,1.10346621348
 11/22  09:00:00,142.521177186,3.18100616001,4.64121966058,16.0397106738,48.2474882111,70.4033123869,1.10407584314,0.0,1.10407584314
 11/22  10:00:00,130.453638794,3.09692335946,5.07591110875,11.9701350623,48.2474882111,62.0547409583,2.18833587613,0.0,2.18833587613
 11/22  11:00:00,126.512790978,3.09692335946,5.90998542925,9.12180633277,48.2474882111,60.1281475517,2.18848846486,0.0,2.18848846486
 11/22  12:00:00,127.155268633,3.102946471,6.78361438741,6.95803851157,48.2474882111,62.0547409583,2.18920560084,0.0,2.18920560084
 11/22  13:00:00,128.195384681,3.16168739657,7.56989233365,7.69748419381,48.2474882111,61.5103924513,2.19006008465,0.0,2.19006008465
 11/22  14:00:00,127.420230932,3.18208345921,7.88112886057,4.44085484338,48.2474882111,63.6602354638,3.27476846144,0.0,3.27476846144
 11/22  15:00:00,123.551345861,3.10368718176,7.74174193822,4.32184088454,48.2474882111,60.1281475517,1.10418762001,0.0,1.10418762001
 11/22  16:00:00,124.354524155,3.10862232393,7.33608931687,5.52573665753,48.2474882111,60.1281475517,2.18796061147,0.0,2.18796061147
 11/22  17:00:00,128.39108693,3.1909092444,7.76566895567,6.16054276274,48.2474882111,63.0180376616,2.18903737262,0.0,2.18903737262
 11/22  18:00:00,130.981873349,3.27444757589,8.22280338484,9.28623674129,37.5258241642,62.7947880557,1.10377464394,0.0,1.10377464394
 11/22  19:00:00,102.266046031,3.09692335946,6.48321705707,15.0511264495,26.8041601173,36.0181789539,1.1035691275,0.0,1.1035691275
 11/22  20:00:00,101.868737154,3.09692335946,5.61278644737,18.0930393905,26.8041601173,33.4493877451,1.10332617435,0.0,1.10332617435
 11/22  21:00:00,90.8528671154,3.09692335946,4.33164206478,24.440809805,16.0824960704,28.0885557216,1.10339199736,0.0,1.10339199736
 11/22  22:00:00,90.8297178987,3.09692335946,3.25423779002,26.7794604675,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301845367,0.0,1.10301845367
 11/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029372306,0.0,1.1029372306
 11/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293492904,0.0,1.10293492904
 11/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304231501,0.0,1.10304231501
 11/23  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029366003,0.0,1.1029366003
 11/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293175135,0.0,1.10293175135
 11/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301159197,0.0,1.10301159197
 11/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300774055,0.0,1.10300774055
 11/23  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292960892,0.0,1.10292960892
 11/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293635888,0.0,1.10293635888
 11/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294266759,0.0,1.10294266759
 11/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297413073,0.0,1.10297413073
 11/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297422594,0.0,1.10297422594
 11/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309446806,0.0,1.10309446806
 11/24  07:00:00,119.022285722,3.09692335946,16.4906300507,57.8181321007,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/24  08:00:00,107.950475955,3.09692335946,8.31642256909,45.2970708961,16.0824960704,32.6817896323,1.10351477979,0.0,1.10351477979
 11/24  09:00:00,150.704291525,3.10032242832,10.8693060485,18.0754223563,48.2474882111,70.4033123869,2.18818143582,0.0,2.18818143582
 11/24  10:00:00,136.068287368,3.09692335946,11.8844459275,10.7762488175,48.2474882111,62.0547409583,2.18860802112,0.0,2.18860802112
 11/24  11:00:00,130.629433663,3.09850011152,13.4760295432,5.67082815187,48.2474882111,60.1281475517,1.10436142112,0.0,1.10436142112
 11/24  12:00:00,133.763787949,3.16473723468,15.8858721452,4.40250930616,48.2474882111,62.0547409583,2.18903825758,0.0,2.18903825758
 11/24  13:00:00,136.970225782,3.32083476854,18.8119251437,5.07114511372,48.2474882111,61.5103924513,3.27483386488,0.0,3.27483386488
 11/24  14:00:00,136.920295719,3.42408206858,20.3496363069,1.23041357474,48.2474882111,63.6602354638,2.18977013354,0.0,2.18977013354
 11/24  15:00:00,133.131487597,3.33693053647,21.2596854169,0.150795787227,48.2474882111,60.1281475517,2.18829031333,0.0,2.18829031333
 11/24  16:00:00,131.651870202,3.23460899222,19.9783086816,0.0548766709558,48.2474882111,60.1281475517,1.10401227461,0.0,1.10401227461
 11/24  17:00:00,133.823686584,3.26786291257,19.1708322679,0.111025436298,48.2474882111,63.0180376616,2.18870312956,0.0,2.18870312956
 11/24  18:00:00,132.436073756,3.28212680689,17.3682708125,1.58729048897,37.5258241642,62.7947880557,2.18779004112,0.0,2.18779004112
 11/24  19:00:00,100.514065315,3.09692335946,13.7137438286,6.06861896187,26.8041601173,36.0181789539,1.10363388654,0.0,1.10363388654
 11/24  20:00:00,99.6018078791,3.09692335946,11.4195900397,10.0193065234,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/24  21:00:00,87.6906906194,3.09692335946,8.8243482836,16.7859270902,16.0824960704,28.0885557216,1.10343646523,0.0,1.10343646523
 11/24  22:00:00,88.9612845521,3.09692335946,7.08272147961,21.0825434313,16.0824960704,26.8041601173,1.10322913237,0.0,1.10322913237
 11/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029739017,0.0,1.1029739017
 11/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297478159,0.0,1.10297478159
 11/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297487523,0.0,1.10297487523
 11/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.914561702521,0.0,0.914561702521
 11/25  07:00:00,115.282990576,3.09692335946,15.013111819,55.5563551866,5.36083202345,21.4433280938,0.208400193015,0.0,0.208400193015
 11/25  08:00:00,84.0508263996,3.09692335946,0.0145586788308,46.521828399,5.36083202345,26.5809105114,3.67573564085,2.57253284666,1.1032027942
 11/25  09:00:00,92.9782107553,3.09692335946,1.36255051411,30.4065919377,26.8041601173,31.2995447326,0.193671092834,0.173671092834,0.02
 11/25  10:00:00,89.3140000284,3.09692335946,5.46449906854,20.3927403487,26.8041601173,33.5472370403,2.18704300873,0.0,2.18704300873
 11/25  11:00:00,88.3768429518,3.09692335946,10.8339591176,15.0494199264,26.8041601173,32.583940337,0.02,0.0,0.02
 11/25  12:00:00,91.9193772969,3.09715384814,14.5316544072,12.6463361854,26.8041601173,34.8316326447,2.18733354012,0.0,2.18733354012
 11/25  13:00:00,90.2948377968,3.16230369663,16.7041666185,10.0685302299,26.8041601173,33.5472370403,1.10359354507,0.0,1.10359354507
 11/25  14:00:00,85.7387363341,3.11379922039,17.6223671756,7.21152389518,26.8041601173,30.9784458315,1.10354561108,0.0,1.10354561108
 11/25  15:00:00,60.8980065642,3.16542291561,18.4848810906,9.86631113782,8.04124803518,21.3317032909,0.02,0.0,0.02
 11/25  16:00:00,59.8736405214,3.11550418007,18.0035050798,10.6576354458,8.04124803518,20.0473076865,1.10333610504,0.0,1.10333610504
 11/25  17:00:00,59.3674351758,3.09692335946,16.9750145773,10.8774025222,8.04124803518,20.3684065876,1.1033415965,0.0,1.1033415965
 11/25  18:00:00,67.26069468,3.09692335946,14.9064579439,18.6900344605,2.68041601173,18.0090894769,1.10304937214,0.0,1.10304937214
 11/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030514668,0.0,1.1030514668
 11/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031219436,0.0,1.1031219436
 11/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295103936,0.0,1.10295103936
 11/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293719121,0.0,1.10293719121
 11/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299544559,0.0,1.10299544559
 11/26  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293785578,0.0,1.10293785578
 11/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297449678,0.0,1.10297449678
 11/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  13:00:00,27.9365328121,1.11644080535,8.0487398306,0.0,2.68041601173,16.0824960704,1.10306838224,0.0,1.10306838224
 11/26  14:00:00,28.3966463369,1.17837495022,8.4469192105,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307589652,0.0,1.10307589652
 11/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293830937,0.0,1.10293830937
 11/26  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293285889,0.0,1.10293285889
 11/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304992736,0.0,1.10304992736
 11/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295564929,0.0,1.10295564929
 11/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029756161,0.0,1.1029756161
 11/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297565256,0.0,1.10297565256
 11/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  07:00:00,83.1740124804,3.09692335946,24.1021892957,14.3582996138,5.36083202345,21.4433280938,1.10304529924,0.0,1.10304529924
 11/27  08:00:00,93.0961707642,3.09692335946,26.2090794764,12.5501087983,16.0824960704,32.6817896323,1.10353874631,0.0,1.10353874631
 11/27  09:00:00,151.761665844,3.13977787252,26.3127659687,3.6498813109,48.2474882111,70.4033123869,1.10414549011,0.0,1.10414549011
 11/27  10:00:00,137.994130595,3.09692335946,23.1455615305,1.4409764418,48.2474882111,62.0547409583,2.1885814798,0.0,2.1885814798
 11/27  11:00:00,132.746699765,3.09692335946,20.3862630598,0.879437489036,48.2474882111,60.1281475517,2.18876058939,0.0,2.18876058939
 11/27  12:00:00,133.428137851,3.09692335946,19.4962457127,0.524299515255,48.2474882111,62.0547409583,2.18933857859,0.0,2.18933857859
 11/27  13:00:00,133.143950317,3.14444823555,18.4073947631,1.82578656205,48.2474882111,61.5103924513,2.18996544472,0.0,2.18996544472
 11/27  14:00:00,133.950636238,3.16456135341,18.6908979244,0.179013191006,48.2474882111,63.6602354638,3.27472961624,0.0,3.27472961624
 11/27  15:00:00,131.71550689,3.09793957447,20.2334914583,0.0,48.2474882111,60.1281475517,1.10418716715,0.0,1.10418716715
 11/27  16:00:00,133.614803722,3.11042776068,22.1203001045,0.0,48.2474882111,60.1281475517,2.18799095662,0.0,2.18799095662
 11/27  17:00:00,138.520418312,3.20343848714,24.0430138576,0.0,48.2474882111,63.0180376616,2.18913944748,0.0,2.18913944748
 11/27  18:00:00,141.778777088,3.29227413132,28.2878941565,0.000223152641833,37.5258241642,62.7947880557,1.10382641782,0.0,1.10382641782
 11/27  19:00:00,107.131182226,3.09692335946,23.9711655364,2.42831416494,26.8041601173,36.0181789539,1.1036240139,0.0,1.1036240139
 11/27  20:00:00,101.147685663,3.09692335946,17.7603858168,5.22438853022,26.8041601173,33.4493877451,1.10337655379,0.0,1.10337655379
 11/27  21:00:00,85.7473801212,3.09692335946,14.9059773216,8.76098755396,16.0824960704,28.0885557216,1.10345520327,0.0,1.10345520327
 11/27  22:00:00,84.4634909907,3.09692335946,11.4939891952,12.1734821544,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312374336,0.0,1.10312374336
 11/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297490345,0.0,1.10297490345
 11/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297473077,0.0,1.10297473077
 11/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304076001,0.0,1.10304076001
 11/28  07:00:00,96.4319139598,3.09692335946,16.5365497367,35.1818406523,5.36083202345,21.4433280938,1.10305487308,0.0,1.10305487308
 11/28  08:00:00,87.0667156425,3.09692335946,1.89968118741,30.8300519655,16.0824960704,32.6817896323,0.02,0.0,0.02
 11/28  09:00:00,134.597722412,3.18728299143,3.56022207984,9.19097664897,48.2474882111,70.4033123869,2.18776532473,0.0,2.18776532473
 11/28  10:00:00,123.942991069,3.09692335946,4.64146754468,5.89393090142,48.2474882111,62.0547409583,2.18827885534,0.0,2.18827885534
 11/28  11:00:00,122.414778318,3.19834593632,6.47501157149,4.3573449534,48.2474882111,60.1281475517,2.18858597173,0.0,2.18858597173
 11/28  12:00:00,125.969386328,3.48107976574,9.01832458179,3.15931271669,48.2474882111,62.0547409583,2.18917166752,0.0,2.18917166752
 11/28  13:00:00,128.564380028,3.65136129446,11.1941454402,3.95255253664,48.2474882111,61.5103924513,2.19020035646,0.0,2.19020035646
 11/28  14:00:00,129.917984711,3.83612038889,13.1407489849,1.0249515687,48.2474882111,63.6602354638,3.27452590937,0.0,3.27452590937
 11/28  15:00:00,125.012322943,3.67883340978,12.891364918,0.0580487581997,48.2474882111,60.1281475517,1.1041221418,0.0,1.1041221418
 11/28  16:00:00,123.954501757,3.51607480172,11.8905727295,0.163778368454,48.2474882111,60.1281475517,2.18827445823,0.0,2.18827445823
 11/28  17:00:00,125.418317356,3.37781749475,10.2092643844,0.557269510094,48.2474882111,63.0180376616,2.18902525169,0.0,2.18902525169
 11/28  18:00:00,123.853967261,3.34566287482,7.77352913159,2.5363896073,37.5258241642,62.7947880557,1.10378068119,0.0,1.10378068119
 11/28  19:00:00,94.341248108,3.09692335946,4.33089337865,9.27865220458,26.8041601173,36.0181789539,1.1035794189,0.0,1.1035794189
 11/28  20:00:00,94.6702120846,3.09692335946,3.27766558503,13.2296351836,26.8041601173,33.4493877451,1.10334295031,0.0,1.10334295031
 11/28  21:00:00,84.1564222927,3.09692335946,1.71744797646,20.3585590706,16.0824960704,28.0885557216,1.10342026989,0.0,1.10342026989
 11/28  22:00:00,86.481396002,3.09692335946,0.124950809064,25.5604255518,16.0824960704,26.8041601173,3.42492608615,3.40492608615,0.02
 11/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305671451,0.0,1.10305671451
 11/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297607313,0.0,1.10297607313
 11/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029763364,0.0,1.1029763364
 11/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303558423,0.0,1.10303558423
 11/29  07:00:00,136.116403006,3.09692335946,12.3488255357,79.0540538999,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/29  08:00:00,114.541357971,3.09692335946,0.0,57.7370421485,16.0824960704,32.6817896323,27.5661891534,26.4629241084,1.10326504491
 11/29  09:00:00,142.977507183,3.15525717262,0.0822082591419,21.0808010591,48.2474882111,70.4033123869,13.8574777166,11.6693657356,2.18811198106
 11/29  10:00:00,126.468235177,3.09692335946,0.280141193949,12.78050136,48.2474882111,62.0547409583,4.70412573415,2.51554770588,2.18857802828
 11/29  11:00:00,124.11037767,3.15102835487,3.06871363339,9.50655982474,48.2474882111,60.1281475517,2.18853608237,0.0,2.18853608237
 11/29  12:00:00,127.911627576,3.38177860057,6.87813511991,7.34104459171,48.2474882111,62.0547409583,2.18913058383,0.0,2.18913058383
 11/29  13:00:00,131.69024948,3.60910256203,10.0954490886,8.21937707295,48.2474882111,61.5103924513,2.19017383143,0.0,2.19017383143
 11/29  14:00:00,132.210504561,3.79941908795,12.8618345743,3.63308712963,48.2474882111,63.6602354638,2.19003802936,0.0,2.19003802936
 11/29  15:00:00,126.600119019,3.6680300795,13.5076415873,1.04037149483,48.2474882111,60.1281475517,2.18876543642,0.0,2.18876543642
 11/29  16:00:00,126.0442684,3.52818742285,13.3361123335,0.79589278683,48.2474882111,60.1281475517,2.18827259191,0.0,2.18827259191
 11/29  17:00:00,127.721707456,3.39239927088,11.9625188871,1.09282333164,48.2474882111,63.0180376616,2.18903579652,0.0,2.18903579652
 11/29  18:00:00,125.536040449,3.32844301176,8.66789348366,3.3413183062,37.5258241642,62.7947880557,1.10378666363,0.0,1.10378666363
 11/29  19:00:00,96.2586273507,3.09692335946,4.32802078518,11.1989040408,26.8041601173,36.0181789539,1.10358814569,0.0,1.10358814569
 11/29  20:00:00,95.9427926961,3.09692335946,1.84964746916,15.930233911,26.8041601173,33.4493877451,1.10334980286,0.0,1.10334980286
 11/29  21:00:00,86.8245853992,3.09692335946,0.0890133365097,24.6551568171,16.0824960704,28.0885557216,6.42774022879,5.32431090238,1.1034293264
 11/29  22:00:00,90.1113799822,3.09692335946,0.0,29.315360341,16.0824960704,26.8041601173,11.2654803601,11.2454803601,0.02
 11/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306689413,0.0,1.10306689413
 11/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297781768,0.0,1.10297781768
 11/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297802212,0.0,1.10297802212
 11/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303936131,0.0,1.10303936131
 11/30  07:00:00,138.331391945,3.09692335946,12.0394063681,81.5784620066,5.36083202345,21.4433280938,1.10305000747,0.0,1.10305000747
 11/30  08:00:00,117.198901854,3.09692335946,0.0,60.3945860308,16.0824960704,32.6817896323,22.1029985231,22.0829985231,0.02
 11/30  09:00:00,151.671110186,3.136209661,0.319532682701,29.55612715,48.2474882111,70.4033123869,9.8106959642,7.6225317454,2.1881642188
 11/30  10:00:00,134.647972682,3.09692335946,3.54155458633,17.6988254729,48.2474882111,62.0547409583,2.24214520128,0.0535071025642,2.18863809871
 11/30  11:00:00,130.441809145,3.09692335946,7.16465210245,11.7961578263,48.2474882111,60.1281475517,2.18860458242,0.0,2.18860458242
 11/30  12:00:00,131.946399653,3.09692335946,10.6494640614,7.88934296832,48.2474882111,62.0547409583,2.18938915669,0.0,2.18938915669
 11/30  13:00:00,134.025736124,3.16310561884,13.6324494404,7.4638603083,48.2474882111,61.5103924513,2.1902730413,0.0,2.1902730413
 11/30  14:00:00,133.509082345,3.26045920422,15.3750341483,2.9574252233,48.2474882111,63.6602354638,3.27466384308,0.0,3.27466384308
 11/30  15:00:00,127.948989608,3.11948788018,15.1365948945,1.3088309769,48.2474882111,60.1281475517,1.10417270159,0.0,1.10417270159
 11/30  16:00:00,127.365078816,3.11516926796,15.222943183,0.642890507641,48.2474882111,60.1281475517,2.18817703843,0.0,2.18817703843
 11/30  17:00:00,131.360510428,3.2021580302,15.8929792119,0.99140721892,48.2474882111,63.0180376616,2.18916940964,0.0,2.18916940964
 11/30  18:00:00,132.580533951,3.28510447172,15.5172910917,3.57975274004,37.5258241642,62.7947880557,1.10384406543,0.0,1.10384406543
 11/30  19:00:00,101.910487506,3.09692335946,12.0356072981,9.14317768291,26.8041601173,36.0181789539,1.10364456551,0.0,1.10364456551
 11/30  20:00:00,100.330097477,3.09692335946,9.75355847721,12.4136276838,26.8041601173,33.4493877451,1.10339637733,0.0,1.10339637733
 11/30  21:00:00,89.1858871434,3.09692335946,7.64013899217,19.4653329056,16.0824960704,28.0885557216,1.10348167257,0.0,1.10348167257
 11/30  22:00:00,90.0315468583,3.09692335946,5.01909294157,24.2164342756,16.0824960704,26.8041601173,1.10308846464,0.0,1.10308846464
 11/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297882346,0.0,1.10297882346
 12/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297880173,0.0,1.10297880173
 12/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297857513,0.0,1.10297857513
 12/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/01  07:00:00,152.597310673,3.09692335946,11.3611900073,96.5225970946,5.36083202345,21.4433280938,1.14629528102,0.0432427476749,1.10305253334
 12/01  08:00:00,128.395104686,3.09692335946,0.0,71.5907888635,16.0824960704,32.6817896323,59.0710864964,57.9675751851,1.10351131133
 12/01  09:00:00,154.040517584,3.1215599785,0.0,32.2597169133,48.2474882111,70.4033123869,40.1369708843,39.0328450615,1.10412582274
 12/01  10:00:00,132.279766747,3.09692335946,0.0,18.8721741244,48.2474882111,62.0547409583,19.7690067522,17.5804314774,2.18857527478
 12/01  11:00:00,125.87502002,3.10321109464,0.0950353569955,14.2926977116,48.2474882111,60.1281475517,6.78683110798,4.59803464798,2.18879645999
 12/01  12:00:00,128.27035682,3.22969117948,1.82398811187,12.9060082653,48.2474882111,62.0547409583,2.40088562795,0.211461506672,2.18942412128
 12/01  13:00:00,131.565608461,3.38125889158,4.14110811215,14.2769207006,48.2474882111,61.5103924513,2.19010191094,0.0,2.19010191094
 12/01  14:00:00,130.390408333,3.559838783,6.71356530578,8.2008404754,48.2474882111,63.6602354638,3.2750057975,0.0,3.2750057975
 12/01  15:00:00,123.792722015,3.4706963124,7.68229373278,4.25565611323,48.2474882111,60.1281475517,1.10408167801,0.0,1.10408167801
 12/01  16:00:00,122.82586216,3.33576790356,7.84213835786,3.26388004206,48.2474882111,60.1281475517,2.18821195319,0.0,2.18821195319
 12/01  17:00:00,124.692889762,3.24855484266,6.7351811054,3.43518784751,48.2474882111,63.0180376616,2.18882724461,0.0,2.18882724461
 12/01  18:00:00,125.623083858,3.27881926299,4.70523420596,7.4406447422,37.5258241642,62.7947880557,1.1039122482,0.0,1.1039122482
 12/01  19:00:00,98.7866020806,3.09692335946,1.15975523952,16.8951443164,26.8041601173,36.0181789539,1.31976433627,0.216093145,1.10367119127
 12/01  20:00:00,100.410594939,3.09692335946,0.0179776310517,22.229705992,26.8041601173,33.4493877451,6.79071256597,5.68729066752,1.10342189845
 12/01  21:00:00,93.7526586467,3.09692335946,0.0,31.6722434011,16.0824960704,28.0885557216,18.7677878676,17.6643024408,1.10348542683
 12/01  22:00:00,98.512322338,3.09692335946,0.0,37.7163026968,16.0824960704,26.8041601173,28.073574936,26.9704700507,1.10310488529
 12/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297831137,0.0,1.10297831137
 12/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297831337,0.0,1.10297831337
 12/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297730258,0.0,1.10297730258
 12/02  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  07:00:00,168.031927564,3.09692335946,10.529959621,112.788444373,5.36083202345,21.4433280938,1.35110580566,0.248009751525,1.10309605413
 12/02  08:00:00,127.029341715,3.09692335946,0.0,87.04756906,5.36083202345,26.5809105114,55.4660095725,55.4460095725,0.02
 12/02  09:00:00,116.376663181,3.09692335946,0.0,55.1675948779,26.8041601173,31.2995447326,40.907261478,39.8038672968,1.10339418124
 12/02  10:00:00,105.819885811,3.09692335946,0.0676376397093,42.2954875603,26.8041601173,33.5472370403,14.7053290231,13.6017361033,1.10359291979
 12/02  11:00:00,97.5747983478,3.09692335946,2.83260531251,32.2487291274,26.8041601173,32.583940337,1.18255299678,0.0789730410518,1.10357995573
 12/02  12:00:00,98.4414726393,3.09692335946,5.90565775355,27.7946586702,26.8041601173,34.8316326447,1.10374254064,0.0,1.10374254064
 12/02  13:00:00,95.9592143564,3.12553550118,8.11661510352,24.3572265,26.8041601173,33.5472370403,2.18718272981,0.0,2.18718272981
 12/02  14:00:00,91.8982429089,3.19466586448,9.93552784333,20.9770031582,26.8041601173,30.9784458315,1.10348485795,0.0,1.10348485795
 12/02  15:00:00,68.7942033113,3.11394525283,10.1627557055,26.1361109328,8.04124803518,21.3317032909,0.02,0.0,0.02
 12/02  16:00:00,66.2030477306,3.09692335946,9.5869085182,25.4222200372,8.04124803518,20.0473076865,1.10332940611,0.0,1.10332940611
 12/02  17:00:00,67.1414871786,3.09692335946,7.94307772406,27.6833913782,8.04124803518,20.3684065876,1.10330977558,0.0,1.10330977558
 12/02  18:00:00,78.3147585846,3.09692335946,5.39341500806,39.257141301,2.68041601173,18.0090894769,0.02,0.0,0.02
 12/02  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310983837,0.0,1.10310983837
 12/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306204296,0.0,1.10306204296
 12/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314655182,0.0,1.10314655182
 12/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295943666,0.0,1.10295943666
 12/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294210867,0.0,1.10294210867
 12/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  06:00:00,34.9996732641,0.182263305851,0.00785198335284,1.2342057987,2.68041601173,16.0824960704,1.26736427191,0.164366257132,1.10299801478
 12/03  07:00:00,40.6736468097,0.911316529255,0.172322147954,6.01465595629,2.68041601173,16.0824960704,0.103688917967,0.0836889179668,0.02
 12/03  08:00:00,29.5220023845,0.729053223404,0.059465764515,5.0274645537,2.68041601173,16.0824960704,1.36945165031,0.266508684533,1.10294296578
 12/03  09:00:00,20.7102164607,0.364526611702,0.0464770000907,1.52786067271,2.68041601173,16.0824960704,0.0476075023367,0.0276075023367,0.02
