Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/03  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297475469,0.0,1.10297475469
 12/03  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301699864,0.0,1.10301699864
 12/03  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306677983,0.0,1.10306677983
 12/03  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293405152,0.0,1.10293405152
 12/03  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293933936,0.0,1.10293933936
 12/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305018058,0.0,1.10305018058
 12/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293576044,0.0,1.10293576044
 12/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/04  03:00:00,42.5006108221,0.546789917553,0.24176675921,2.77586994568,2.68041601173,21.4433280938,1.13345193419,0.0304729542314,1.10297897996
 12/04  04:00:00,44.559643041,0.729053223404,0.239900257059,4.65450536089,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/04  05:00:00,46.7869701818,0.911316529255,0.235439725638,6.70402972725,2.68041601173,21.4433280938,1.15091674091,0.0478845603424,1.10303218057
 12/04  06:00:00,48.736111834,0.729053223404,0.0771951888443,6.31326321034,5.36083202345,21.4433280938,0.251104163025,0.231104163025,0.02
 12/04  07:00:00,198.707344856,3.09692335946,9.56653852773,144.427282758,5.36083202345,21.4433280938,1.10310303004,0.0,1.10310303004
 12/04  08:00:00,161.66470996,3.09692335946,0.0,104.860394137,16.0824960704,32.6817896323,35.6021501251,34.498619595,1.10353053013
 12/04  09:00:00,175.978297112,3.09692335946,0.0,54.2221330607,48.2474882111,70.4033123869,22.924587812,21.8205234052,1.10406440682
 12/04  10:00:00,148.698623334,3.09692335946,0.0,35.2910307109,48.2474882111,62.0547409583,9.7153290765,7.52675279686,2.18857627964
 12/04  11:00:00,138.649586263,3.09692335946,1.1545576666,26.0140293797,48.2474882111,60.1281475517,2.34917144416,0.160462102088,2.18870934207
 12/04  12:00:00,140.005763831,3.15339281279,4.92461052146,21.6170912329,48.2474882111,62.0547409583,2.18923930962,0.0,2.18923930962
 12/04  13:00:00,143.518912579,3.25592709849,8.5407410617,21.9559236625,48.2474882111,61.5103924513,3.27517266715,0.0,3.27517266715
 12/04  14:00:00,138.760931309,3.39383989939,11.0549764491,12.3959511914,48.2474882111,63.6602354638,2.1898699115,0.0,2.1898699115
 12/04  15:00:00,131.003908149,3.41445635772,12.4543403344,6.75103559976,48.2474882111,60.1281475517,2.18833890794,0.0,2.18833890794
 12/04  16:00:00,128.741021759,3.29810281363,12.4819440332,4.57689905514,48.2474882111,60.1281475517,1.10417093671,0.0,1.10417093671
 12/04  17:00:00,130.381894335,3.16009134051,11.4394932049,4.50834382327,48.2474882111,63.0180376616,2.18868454652,0.0,2.18868454652
 12/04  18:00:00,131.420340866,3.19683893806,9.40874312833,8.61637315188,37.5258241642,62.7947880557,2.18775879185,0.0,2.18775879185
 12/04  19:00:00,105.003880054,3.09692335946,6.17512987685,18.0970476526,26.8041601173,36.0181789539,1.10355594045,0.0,1.10355594045
 12/04  20:00:00,105.316358781,3.09692335946,2.64203453251,24.5114129329,26.8041601173,33.4493877451,1.1033644011,0.0,1.1033644011
 12/04  21:00:00,99.699269493,3.09692335946,0.0857830879573,37.5330711595,16.0824960704,28.0885557216,5.19402384837,5.17402384837,0.02
 12/04  22:00:00,105.440393412,3.09692335946,0.0,44.6443737708,16.0824960704,26.8041601173,13.4472840177,12.3440036568,1.10328036092
 12/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297869507,0.0,1.10297869507
 12/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297963938,0.0,1.10297963938
 12/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298069374,0.0,1.10298069374
 12/05  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031013379,0.0,1.1031013379
 12/05  07:00:00,169.284723969,3.09692335946,10.5515557269,114.019644671,5.36083202345,21.4433280938,0.10452587679,0.0845258767897,0.02
 12/05  08:00:00,141.398225901,3.09692335946,0.0,84.5939100782,16.0824960704,32.6817896323,43.8337742267,42.7302157784,1.10355844832
 12/05  09:00:00,162.232294993,3.09692335946,0.0,40.4761309414,48.2474882111,70.4033123869,25.2709859072,23.0825144498,2.18847145738
 12/05  10:00:00,137.817689138,3.09692335946,0.615673243778,23.7944232715,48.2474882111,62.0547409583,3.51256079964,2.40829529821,1.10426550144
 12/05  11:00:00,132.866505516,3.09969162126,4.76790971017,16.6148283273,48.2474882111,60.1281475517,2.18883663152,0.0,2.18883663152
 12/05  12:00:00,134.672320468,3.19928541897,8.45086206203,12.711503724,48.2474882111,62.0547409583,2.18920042568,0.0,2.18920042568
 12/05  13:00:00,137.881836438,3.29339450728,10.6944665561,14.1276546184,48.2474882111,61.5103924513,3.27498369273,0.0,3.27498369273
 12/05  14:00:00,134.621104674,3.3380661631,13.0002433993,6.36663134274,48.2474882111,63.6602354638,2.18990238403,0.0,2.18990238403
 12/05  15:00:00,128.754979714,3.13000723776,12.714960135,4.52593648458,48.2474882111,60.1281475517,2.18867022705,0.0,2.18867022705
 12/05  16:00:00,129.007506586,3.0969526363,12.2940103656,5.23246772693,48.2474882111,60.1281475517,2.18822408541,0.0,2.18822408541
 12/05  17:00:00,132.609767146,3.1327607368,11.7383264247,6.4647140178,48.2474882111,63.0180376616,2.18905898948,0.0,2.18905898948
 12/05  18:00:00,133.846505949,3.2132969511,10.7952315408,9.63959180997,37.5258241642,62.7947880557,1.10380197935,0.0,1.10380197935
 12/05  19:00:00,104.972665298,3.09692335946,9.01194368826,15.2290190845,26.8041601173,36.0181789539,1.10361340117,0.0,1.10361340117
 12/05  20:00:00,103.580796269,3.09692335946,7.73545183682,17.6824331161,26.8041601173,33.4493877451,1.10337712881,0.0,1.10337712881
 12/05  21:00:00,94.9405415183,3.09692335946,6.75310472138,26.1070215513,16.0824960704,28.0885557216,1.1034684968,0.0,1.1034684968
 12/05  22:00:00,96.1125012983,3.09692335946,6.14856383181,29.1679178253,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314440776,0.0,1.10314440776
 12/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298089875,0.0,1.10298089875
 12/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298180607,0.0,1.10298180607
 12/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298202769,0.0,1.10298202769
 12/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/06  07:00:00,113.292860854,3.09692335946,13.6073402882,54.9719969952,5.36083202345,21.4433280938,1.10305719034,0.0,1.10305719034
 12/06  08:00:00,105.405947246,3.09692335946,3.02894469712,45.5726867259,16.0824960704,32.6817896323,1.10353218129,0.0,1.10353218129
 12/06  09:00:00,147.486734668,3.11782737918,3.63158303316,22.0780835637,48.2474882111,70.4033123869,1.10417062568,0.0,1.10417062568
 12/06  10:00:00,134.168971772,3.09692335946,4.04192286607,16.7194562827,48.2474882111,62.0547409583,2.18870832347,0.0,2.18870832347
 12/06  11:00:00,129.34014824,3.09692335946,4.80158270791,13.0575663153,48.2474882111,60.1281475517,2.18872141893,0.0,2.18872141893
 12/06  12:00:00,129.796678522,3.09692335946,5.64590065374,10.7431852457,48.2474882111,62.0547409583,2.1893613384,0.0,2.1893613384
 12/06  13:00:00,131.308233937,3.1098918046,6.27944401993,12.1525773558,48.2474882111,61.5103924513,2.1900396093,0.0,2.1900396093
 12/06  14:00:00,130.905311233,3.13196209242,5.94325490604,9.91393046596,48.2474882111,63.6602354638,3.27521131036,0.0,3.27521131036
 12/06  15:00:00,125.63662361,3.09692335946,4.96636719311,9.18925720089,48.2474882111,60.1281475517,2.18835852822,0.0,2.18835852822
 12/06  16:00:00,125.457167751,3.09692335946,4.39516858996,9.58099994478,48.2474882111,60.1281475517,1.10410543516,0.0,1.10410543516
 12/06  17:00:00,129.664110202,3.12984323328,3.98175364482,11.2785473575,48.2474882111,63.0180376616,2.1893077594,0.0,2.1893077594
 12/06  18:00:00,134.094555475,3.210101675,4.01763784404,16.6684303083,37.5258241642,62.7947880557,2.18766052416,0.0,2.18766052416
 12/06  19:00:00,107.449378754,3.09692335946,2.71078817502,24.0068880545,26.8041601173,36.0181789539,1.1036422379,0.0,1.1036422379
 12/06  20:00:00,106.379769019,3.09692335946,1.98477572635,26.2320819768,26.8041601173,33.4493877451,0.02,0.0,0.02
 12/06  21:00:00,97.1596314516,3.09692335946,1.29098538457,33.7882308215,16.0824960704,28.0885557216,1.10345886101,0.0,1.10345886101
 12/06  22:00:00,98.5198316395,3.09692335946,0.575754729529,37.1480572688,16.0824960704,26.8041601173,1.17471779448,0.0714604955614,1.10325729892
 12/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298110328,0.0,1.10298110328
 12/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029825102,0.0,1.1029825102
 12/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298257106,0.0,1.10298257106
 12/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309108247,0.0,1.10309108247
 12/07  07:00:00,127.752555123,3.09692335946,13.4171501145,69.6218814375,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/07  08:00:00,111.87107263,3.09692335946,0.0,55.0667568076,16.0824960704,32.6817896323,3.99140531081,2.88786758026,1.10353773055
 12/07  09:00:00,151.870427386,3.10794748695,0.843360479813,29.2598787272,48.2474882111,70.4033123869,2.48794350826,0.299399366814,2.18854414145
 12/07  10:00:00,138.019293754,3.09692335946,1.8454755949,22.7662255362,48.2474882111,62.0547409583,1.10425652114,0.0,1.10425652114
 12/07  11:00:00,133.05239898,3.09692335946,2.86782305029,18.7035767137,48.2474882111,60.1281475517,2.18883291138,0.0,2.18883291138
 12/07  12:00:00,132.723835501,3.09692335946,3.90091016682,15.4153327112,48.2474882111,62.0547409583,2.18921751868,0.0,2.18921751868
 12/07  13:00:00,135.458088736,3.09833189397,4.90165931891,17.6917767664,48.2474882111,61.5103924513,3.27505210887,0.0,3.27505210887
 12/07  14:00:00,132.329640477,3.11697333305,5.53201748113,11.7644858943,48.2474882111,63.6602354638,2.18997176349,0.0,2.18997176349
 12/07  15:00:00,127.097060473,3.09692335946,5.62527761725,9.99078363915,48.2474882111,60.1281475517,2.18874866298,0.0,2.18874866298
 12/07  16:00:00,127.121486959,3.09692335946,6.20277575543,9.43771198706,48.2474882111,60.1281475517,2.18831684905,0.0,2.18831684905
 12/07  17:00:00,131.224344577,3.12243968172,6.78523772378,10.0427012046,48.2474882111,63.0180376616,2.18917779858,0.0,2.18917779858
 12/07  18:00:00,134.838942777,3.20392653672,7.1979714048,14.2386591882,37.5258241642,62.7947880557,1.10385742614,0.0,1.10385742614
 12/07  19:00:00,108.793913609,3.09692335946,6.57054052114,21.4916705627,26.8041601173,36.0181789539,1.10366698299,0.0,1.10366698299
 12/07  20:00:00,108.05692802,3.09692335946,7.16627652163,22.7277401821,26.8041601173,33.4493877451,1.10342207618,0.0,1.10342207618
 12/07  21:00:00,98.9198780358,3.09692335946,7.22259237433,29.6168704159,16.0824960704,28.0885557216,1.10342506956,0.0,1.10342506956
 12/07  22:00:00,99.8769619194,3.09692335946,7.00409744762,32.0768448306,16.0824960704,26.8041601173,1.1031088441,0.0,1.1031088441
 12/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298270889,0.0,1.10298270889
 12/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298322475,0.0,1.10298322475
 12/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298224942,0.0,1.10298224942
 12/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/08  07:00:00,128.460663648,3.09692335946,13.6955416068,70.0515984708,5.36083202345,21.4433280938,1.10306143805,0.0,1.10306143805
 12/08  08:00:00,112.599323956,3.09692335946,0.0,55.7950081332,16.0824960704,32.6817896323,15.2614629409,14.1579720568,1.10349088414
 12/08  09:00:00,145.756397823,3.11509289696,0.0,23.9820642336,48.2474882111,70.4033123869,11.973524255,10.8692569353,1.10426731968
 12/08  10:00:00,127.455150161,3.09692335946,0.0,14.047557538,48.2474882111,62.0547409583,7.49692316373,5.30813741215,2.18878575158
 12/08  11:00:00,123.676458947,3.10338219843,0.733503740956,11.4554971511,48.2474882111,60.1281475517,2.4073347386,0.218643820177,2.18869091842
 12/08  12:00:00,127.294202254,3.21335081222,2.57014383795,11.2000383401,48.2474882111,62.0547409583,2.18928019428,0.0,2.18928019428
 12/08  13:00:00,130.728489449,3.34597559276,4.22875307758,13.3874400217,48.2474882111,61.5103924513,3.27532249247,0.0,3.27532249247
 12/08  14:00:00,129.344984534,3.50637106361,5.32723286147,8.59521684015,48.2474882111,63.6602354638,2.19001529516,0.0,2.19001529516
 12/08  15:00:00,121.842451273,3.40018410727,4.80709585542,5.25109545307,48.2474882111,60.1281475517,2.1884976522,0.0,2.1884976522
 12/08  16:00:00,120.2549567,3.25703298194,4.22838673474,4.38546112602,48.2474882111,60.1281475517,1.1040462007,0.0,1.1040462007
 12/08  17:00:00,123.004451259,3.2069572377,3.72526434015,4.79826371454,48.2474882111,63.0180376616,2.18890529869,0.0,2.18890529869
 12/08  18:00:00,126.251505205,3.26456060327,1.95492157634,10.8336373779,37.5258241642,62.7947880557,2.27712404612,0.0890496447614,2.18807440136
 12/08  19:00:00,101.998995426,3.09692335946,0.0,21.2672929014,26.8041601173,36.0181789539,10.5987736269,9.49510826409,1.10366536278
 12/08  20:00:00,105.587695459,3.09692335946,0.0,27.4247841432,26.8041601173,33.4493877451,20.0617686524,18.9583907222,1.10337793018
 12/08  21:00:00,98.3199233635,3.09692335946,0.0,36.2395081179,16.0824960704,28.0885557216,25.757496367,24.6540031639,1.10349320311
 12/08  22:00:00,102.478690385,3.09692335946,0.0,41.6826707438,16.0824960704,26.8041601173,28.8029279631,28.7829279631,0.02
 12/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298387704,0.0,1.10298387704
 12/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298382512,0.0,1.10298382512
 12/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298349004,0.0,1.10298349004
 12/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310391378,0.0,1.10310391378
 12/09  07:00:00,168.950332954,3.09692335946,10.6411290766,113.595680306,5.36083202345,21.4433280938,0.188557764203,0.168557764203,0.02
 12/09  08:00:00,128.155034208,3.09692335946,0.0,88.1732615529,5.36083202345,26.5809105114,49.8004880108,48.6972714055,1.10321660538
 12/09  09:00:00,117.803180242,3.09692335946,0.0,56.5941119385,26.8041601173,31.2995447326,41.0602948065,39.9569070455,1.10338776103
 12/09  10:00:00,104.01319705,3.09692335946,0.0,40.5564364386,26.8041601173,33.5472370403,28.6054476254,27.5018370885,1.10361053684
 12/09  11:00:00,96.8593188928,3.09692335946,0.0,34.3658549849,26.8041601173,32.583940337,14.6235324824,13.5199634312,1.10356905128
 12/09  12:00:00,97.0094447145,3.09889284004,0.368318940248,31.8980000781,26.8041601173,34.8316326447,2.75108061122,1.64742221866,1.10365839256
 12/09  13:00:00,94.7975611294,3.17245720739,2.86285074581,28.4024159245,26.8041601173,33.5472370403,1.10363865517,0.0,1.10363865517
 12/09  14:00:00,90.2248074393,3.22033985539,4.2417673,24.971654241,26.8041601173,30.9784458315,1.10351537393,0.0,1.10351537393
 12/09  15:00:00,67.8383660927,3.14760807684,4.5063444752,30.8030221205,8.04124803518,21.3317032909,1.10336252674,0.0,1.10336252674
 12/09  16:00:00,65.2806131936,3.09803023165,5.11458046501,28.9710066812,8.04124803518,20.0473076865,1.103320211,0.0,1.103320211
 12/09  17:00:00,65.1981554175,3.09692335946,4.68718646931,28.9959508718,8.04124803518,20.3684065876,1.10331963311,0.0,1.10331963311
 12/09  18:00:00,77.6265769484,3.09692335946,2.15555468871,41.8068199841,2.68041601173,18.0090894769,0.02,0.0,0.02
 12/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306524029,0.0,1.10306524029
 12/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030698614,0.0,1.1030698614
 12/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299367768,0.0,1.10299367768
 12/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294528526,0.0,1.10294528526
 12/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293922113,0.0,1.10293922113
 12/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306693209,0.0,1.10306693209
 12/10  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  08:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294460255,0.0,1.10294460255
 12/10  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298052341,0.0,1.10298052341
 12/10  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301917867,0.0,1.10301917867
 12/10  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302051136,0.0,1.10302051136
 12/10  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294282682,0.0,1.10294282682
 12/10  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294434104,0.0,1.10294434104
 12/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030657687,0.0,1.1030657687
 12/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296501105,0.0,1.10296501105
 12/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298459848,0.0,1.10298459848
 12/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/11  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298499943,0.0,1.10298499943
 12/11  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/11  07:00:00,149.767450333,3.09692335946,12.9662735813,92.0876531808,5.36083202345,21.4433280938,1.10306160813,0.0,1.10306160813
 12/11  08:00:00,133.226205306,3.09692335946,2.85612318209,71.0984329677,16.0824960704,32.6817896323,1.10344003004,0.0,1.10344003004
 12/11  09:00:00,162.821009387,3.09692335946,4.22482066134,36.8400246737,48.2474882111,70.4033123869,1.1042838373,0.0,1.1042838373
 12/11  10:00:00,145.998188095,3.09692335946,5.97161053508,26.6189849372,48.2474882111,62.0547409583,2.1888401392,0.0,2.1888401392
 12/11  11:00:00,138.763078246,3.09692335946,7.39777478579,19.8843042435,48.2474882111,60.1281475517,2.18877057729,0.0,2.18877057729
 12/11  12:00:00,137.862160402,3.09692335946,8.04622083375,16.4083469454,48.2474882111,62.0547409583,2.18939496041,0.0,2.18939496041
 12/11  13:00:00,141.328813634,3.09692335946,9.34838800196,19.1171815161,48.2474882111,61.5103924513,3.27555530684,0.0,3.27555530684
 12/11  14:00:00,136.798783103,3.09692335946,10.7898063588,10.9958896162,48.2474882111,63.6602354638,2.19020428685,0.0,2.19020428685
 12/11  15:00:00,132.456933032,3.09692335946,11.8645626335,9.11137118212,48.2474882111,60.1281475517,2.18846520078,0.0,2.18846520078
 12/11  16:00:00,133.012392139,3.09692335946,12.9789038146,8.55248910766,48.2474882111,60.1281475517,1.10415030951,0.0,1.10415030951
 12/11  17:00:00,137.157864317,3.09692335946,13.5666310597,9.22034393066,48.2474882111,63.0180376616,2.18915048575,0.0,2.18915048575
 12/11  18:00:00,139.78535219,3.15947767329,13.444909388,12.9825794816,37.5258241642,62.7947880557,2.18815966998,0.0,2.18815966998
 12/11  19:00:00,114.002287568,3.09692335946,12.330117567,20.9404674758,26.8041601173,36.0181789539,1.10365166497,0.0,1.10365166497
 12/11  20:00:00,113.117057349,3.09692335946,12.1054202521,22.8487257808,26.8041601173,33.4493877451,1.10339198421,0.0,1.10339198421
 12/11  21:00:00,104.421410179,3.09692335946,11.4373594503,30.9036354827,16.0824960704,28.0885557216,1.10350442313,0.0,1.10350442313
 12/11  22:00:00,106.382696883,3.09692335946,11.0098816962,34.5767955456,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303248222,0.0,1.10303248222
 12/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029845348,0.0,1.1029845348
 12/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029840939,0.0,1.1029840939
 12/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304965304,0.0,1.10304965304
 12/12  07:00:00,108.595815858,3.09692335946,18.6800917408,45.2022005468,5.36083202345,21.4433280938,1.10306556373,0.0,1.10306556373
 12/12  08:00:00,111.459365806,3.09692335946,13.910401043,38.2773156065,16.0824960704,32.6817896323,1.10350710283,0.0,1.10350710283
 12/12  09:00:00,150.038686749,3.11050454064,15.017777344,13.2511641718,48.2474882111,70.4033123869,1.10416053073,0.0,1.10416053073
 12/12  10:00:00,138.173391925,3.09692335946,15.7962340249,8.96956527726,48.2474882111,62.0547409583,2.18873411129,0.0,2.18873411129
 12/12  11:00:00,134.441724904,3.09692335946,16.901118376,6.059607312,48.2474882111,60.1281475517,2.18880081421,0.0,2.18880081421
 12/12  12:00:00,136.792722847,3.09692335946,18.3877202745,4.99740994963,48.2474882111,62.0547409583,2.18950391434,0.0,2.18950391434
 12/12  13:00:00,138.616520193,3.10810175534,19.5436103158,6.19848736578,48.2474882111,61.5103924513,3.27523758061,0.0,3.27523758061
 12/12  14:00:00,139.640277168,3.13177477615,21.3836052294,3.20873339342,48.2474882111,63.6602354638,2.19000105825,0.0,2.19000105825
 12/12  15:00:00,135.7139335,3.09692335946,22.4444785668,1.78845571656,48.2474882111,60.1281475517,2.18850271474,0.0,2.18850271474
 12/12  16:00:00,136.195648643,3.09692335946,22.6437112971,2.07093812984,48.2474882111,60.1281475517,1.10405913081,0.0,1.10405913081
 12/12  17:00:00,140.01653629,3.14004557351,23.036403815,2.5661209346,48.2474882111,63.0180376616,2.18896610709,0.0,2.18896610709
 12/12  18:00:00,139.982634888,3.22414060137,21.745923493,4.81418514626,37.5258241642,62.7947880557,2.18799870652,0.0,2.18799870652
 12/12  19:00:00,108.039521977,3.09692335946,18.8659612473,8.44185820454,26.8041601173,36.0181789539,1.10358091966,0.0,1.10358091966
 12/12  20:00:00,106.71802706,3.09692335946,18.7341162113,9.82099953231,26.8041601173,33.4493877451,1.10341642101,0.0,1.10341642101
 12/12  21:00:00,95.0279330727,3.09692335946,17.9624252302,14.9850925969,16.0824960704,28.0885557216,1.10344455762,0.0,1.10344455762
 12/12  22:00:00,94.5435585662,3.09692335946,16.4406036936,17.3069352314,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302391262,0.0,1.10302391262
 12/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298620912,0.0,1.10298620912
 12/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298515266,0.0,1.10298515266
 12/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309819725,0.0,1.10309819725
 12/13  07:00:00,98.3183023513,3.09692335946,18.1592998581,35.4454789224,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/13  08:00:00,98.463421982,3.09692335946,7.15708545402,32.0346873718,16.0824960704,32.6817896323,1.10325821373,0.0,1.10325821373
 12/13  09:00:00,142.941761767,3.14050376168,7.69424601191,13.4477713016,48.2474882111,70.4033123869,2.18823252173,0.0,2.18823252173
 12/13  10:00:00,130.656953395,3.09692335946,7.96432216844,9.28503860365,48.2474882111,62.0547409583,2.1885980063,0.0,2.1885980063
 12/13  11:00:00,127.154757456,3.09692335946,9.02113982924,6.65261841042,48.2474882111,60.1281475517,2.1889375799,0.0,2.1889375799
 12/13  12:00:00,127.883056424,3.09692335946,9.61322963271,4.8622341684,48.2474882111,62.0547409583,2.18939331021,0.0,2.18939331021
 12/13  13:00:00,129.172515399,3.13442234036,10.5626619,5.70911040173,48.2474882111,61.5103924513,2.19014625927,0.0,2.19014625927
 12/13  14:00:00,130.081234078,3.15482236447,12.3486017851,2.66164615962,48.2474882111,63.6602354638,3.27514446992,0.0,3.27514446992
 12/13  15:00:00,126.613512324,3.09692335946,12.7423235473,2.39018956037,48.2474882111,60.1281475517,2.18841652464,0.0,2.18841652464
 12/13  16:00:00,126.427127567,3.09692335946,12.2248340654,2.72129428496,48.2474882111,60.1281475517,1.10423893764,0.0,1.10423893764
 12/13  17:00:00,129.816199724,3.16599582951,11.6637342229,3.71250370472,48.2474882111,63.0180376616,2.18889022298,0.0,2.18889022298
 12/13  18:00:00,130.276226357,3.24826968627,10.1827634987,6.64680752482,37.5258241642,62.7947880557,2.18810267666,0.0,2.18810267666
 12/13  19:00:00,100.607252986,3.09692335946,7.40372228339,12.4718281782,26.8041601173,36.0181789539,1.1036822475,0.0,1.1036822475
 12/13  20:00:00,100.188977204,3.09692335946,5.71807586868,16.307990019,26.8041601173,33.4493877451,1.10339599619,0.0,1.10339599619
 12/13  21:00:00,89.634304737,3.09692335946,4.32566531276,23.2282241786,16.0824960704,28.0885557216,1.10352039211,0.0,1.10352039211
 12/13  22:00:00,90.1642307462,3.09692335946,3.42550001094,25.942711094,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298664846,0.0,1.10298664846
 12/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298438454,0.0,1.10298438454
 12/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298649552,0.0,1.10298649552
 12/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309004343,0.0,1.10309004343
 12/14  07:00:00,126.708855114,3.09692335946,12.9086414729,69.0866900699,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/14  08:00:00,114.167753186,3.09692335946,0.0,54.8961040298,16.0824960704,32.6817896323,17.6496370483,16.5463221019,1.10331494641
 12/14  09:00:00,146.95941549,3.12445061371,0.143361376604,25.0323628078,48.2474882111,70.4033123869,8.50416663479,6.3158081813,2.18835845349
 12/14  10:00:00,129.790922033,3.09692335946,0.72971041071,15.6536189993,48.2474882111,62.0547409583,2.44288811469,0.254317288877,2.18857082581
 12/14  11:00:00,127.327590042,3.09692335946,2.31377660209,13.5328142233,48.2474882111,60.1281475517,2.18891810256,0.0,2.18891810256
 12/14  12:00:00,128.853849235,3.09692335946,4.25328803048,11.192968582,48.2474882111,62.0547409583,2.18938447216,0.0,2.18938447216
 12/14  13:00:00,130.83415962,3.11817593137,5.35237753002,12.5972854022,48.2474882111,61.5103924513,2.19014679697,0.0,2.19014679697
 12/14  14:00:00,130.033051856,3.13873251158,5.79766305039,9.18049252459,48.2474882111,63.6602354638,3.27516164992,0.0,3.27516164992
 12/14  15:00:00,126.795217172,3.09692335946,5.27587577851,10.038342177,48.2474882111,60.1281475517,2.1884334652,0.0,2.1884334652
 12/14  16:00:00,127.019720863,3.09692335946,4.29373677422,11.2449848723,48.2474882111,60.1281475517,1.10399175668,0.0,1.10399175668
 12/14  17:00:00,130.608125692,3.13377144476,3.75560113185,12.4447871484,48.2474882111,63.0180376616,2.18892114199,0.0,2.18892114199
 12/14  18:00:00,134.850548388,3.2144709411,3.87024606076,17.5674457387,37.5258241642,62.7947880557,2.18796936515,0.0,2.18796936515
 12/14  19:00:00,107.858742353,3.09692335946,2.63585987971,24.4911799483,26.8041601173,36.0181789539,1.1036994648,0.0,1.1036994648
 12/14  20:00:00,106.923835045,3.09692335946,2.37306646159,26.3878572676,26.8041601173,33.4493877451,1.10341084482,0.0,1.10341084482
 12/14  21:00:00,97.3688493684,3.09692335946,1.99118348712,33.2972506357,16.0824960704,28.0885557216,1.10344041614,0.0,1.10344041614
 12/14  22:00:00,98.396206498,3.09692335946,1.75249349551,35.8476933613,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298728625,0.0,1.10298728625
 12/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298718637,0.0,1.10298718637
 12/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298667169,0.0,1.10298667169
 12/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309971015,0.0,1.10309971015
 12/15  07:00:00,126.663059083,3.09692335946,13.8395972475,68.1099382642,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/15  08:00:00,113.637566059,3.09692335946,0.0,54.3659169033,16.0824960704,32.6817896323,4.89592255372,3.79258938033,1.10333317339
 12/15  09:00:00,150.630487434,3.11120335361,0.376460529227,28.4835828586,48.2474882111,70.4033123869,3.25594480416,1.06791856327,2.18802624089
 12/15  10:00:00,135.922160407,3.09692335946,1.09027183739,21.4242959463,48.2474882111,62.0547409583,2.18864855175,0.0,2.18864855175
 12/15  11:00:00,130.06055728,3.09692335946,2.518755594,16.0608024697,48.2474882111,60.1281475517,2.18874008436,0.0,2.18874008436
 12/15  12:00:00,129.751319977,3.09692335946,4.26693224375,12.0767951098,48.2474882111,62.0547409583,2.1894774687,0.0,2.1894774687
 12/15  13:00:00,131.442616603,3.10555674477,6.02002091544,12.5507181861,48.2474882111,61.5103924513,3.27524943114,0.0,3.27524943114
 12/15  14:00:00,130.673433226,3.12955990607,6.95487221465,8.67283733615,48.2474882111,63.6602354638,2.1900398929,0.0,2.1900398929
 12/15  15:00:00,126.656150104,3.09692335946,7.44049201281,7.73465887456,48.2474882111,60.1281475517,2.18855353809,0.0,2.18855353809
 12/15  16:00:00,127.062957849,3.09692335946,7.94745510309,7.63450352947,48.2474882111,60.1281475517,1.10409058384,0.0,1.10409058384
 12/15  17:00:00,130.846325905,3.13178648604,7.85524894001,8.58532451234,48.2474882111,63.0180376616,2.18905882975,0.0,2.18905882975
 12/15  18:00:00,133.666339219,3.21351356005,7.98023466558,12.2742053464,37.5258241642,62.7947880557,2.18809993363,0.0,2.18809993363
 12/15  19:00:00,107.51293923,3.09692335946,7.41458010527,19.3666566004,26.8041601173,36.0181789539,1.10363103298,0.0,1.10363103298
 12/15  20:00:00,106.681376411,3.09692335946,7.56198918789,20.9564759071,26.8041601173,33.4493877451,1.10337876159,0.0,1.10337876159
 12/15  21:00:00,96.8728547386,3.09692335946,7.2252937292,27.5671457638,16.0824960704,28.0885557216,1.10349645149,0.0,1.10349645149
 12/15  22:00:00,97.9475039545,3.09692335946,7.0576936582,30.0937906551,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030318859,0.0,1.1030318859
 12/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298780784,0.0,1.10298780784
 12/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298519799,0.0,1.10298519799
 12/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305206704,0.0,1.10305206704
 12/16  07:00:00,112.668127576,3.09692335946,16.1525794338,51.8020245709,5.36083202345,21.4433280938,1.1030693013,0.0,1.1030693013
 12/16  08:00:00,94.3299824294,3.09692335946,5.72210822811,46.1587682129,5.36083202345,26.5809105114,0.02,0.0,0.02
 12/16  09:00:00,95.3804898173,3.09692335946,5.7791795642,28.3922419497,26.8041601173,31.2995447326,1.10343333913,0.0,1.10343333913
 12/16  10:00:00,89.1653114951,3.09692335946,7.67576067612,18.0327902079,26.8041601173,33.5472370403,1.10367002788,0.0,1.10367002788
 12/16  11:00:00,87.5332225031,3.10021896526,10.1046069785,14.931856011,26.8041601173,32.583940337,1.10351787126,0.0,1.10351787126
 12/16  12:00:00,91.4235337154,3.22625213738,12.3909101666,14.1621385554,26.8041601173,34.8316326447,1.10370315276,0.0,1.10370315276
 12/16  13:00:00,90.5420370971,3.40674617567,14.4936517653,12.2818019044,26.8041601173,33.5472370403,1.10364698159,0.0,1.10364698159
 12/16  14:00:00,86.2321272513,3.48922180531,15.6637485689,9.28811083414,26.8041601173,30.9784458315,2.18712620035,0.0,2.18712620035
 12/16  15:00:00,60.4047136514,3.35149909564,14.6942997641,12.9775233715,8.04124803518,21.3317032909,0.02,0.0,0.02
 12/16  16:00:00,58.0039605081,3.19195750145,13.211021145,13.5039860459,8.04124803518,20.0473076865,1.10332662514,0.0,1.10332662514
 12/16  17:00:00,57.0965971417,3.09692335946,11.774106801,13.8074722643,8.04124803518,20.3684065876,1.10335894522,0.0,1.10335894522
 12/16  18:00:00,66.7609763202,3.09692335946,9.23706600841,23.8597080362,2.68041601173,18.0090894769,1.10306771636,0.0,1.10306771636
 12/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307587579,0.0,1.10307587579
 12/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313578474,0.0,1.10313578474
 12/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298765489,0.0,1.10298765489
 12/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294677612,0.0,1.10294677612
 12/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294718422,0.0,1.10294718422
 12/17  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294791734,0.0,1.10294791734
 12/17  08:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298452732,0.0,1.10298452732
 12/17  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302547144,0.0,1.10302547144
 12/17  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  14:00:00,24.3042758883,0.839055563249,4.69386814885,0.0,2.68041601173,16.0824960704,1.10322547239,0.0,1.10322547239
 12/17  15:00:00,23.0232138772,0.641919634539,3.6099420665,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294839525,0.0,1.10294839525
 12/17  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294825373,0.0,1.10294825373
 12/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294814659,0.0,1.10294814659
 12/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102942353,0.0,1.102942353
 12/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298884054,0.0,1.10298884054
 12/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029867411,0.0,1.1029867411
 12/18  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/18  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311574181,0.0,1.10311574181
 12/18  07:00:00,145.073142764,3.09692335946,12.1535832875,88.2060359061,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/18  08:00:00,127.028415468,3.09692335946,0.0,67.7567663118,16.0824960704,32.6817896323,15.742623622,14.6390146413,1.10360898063
 12/18  09:00:00,150.974269338,3.09692335946,0.144981404564,29.0731238815,48.2474882111,70.4033123869,7.77860022609,5.590118141,2.18848208509
 12/18  10:00:00,133.602183891,3.09692335946,4.66122375322,15.5333675146,48.2474882111,62.0547409583,2.18881524769,0.0,2.18881524769
 12/18  11:00:00,131.707797087,3.15615860916,10.4308353379,9.73672728341,48.2474882111,60.1281475517,2.1888065858,0.0,2.1888065858
 12/18  12:00:00,135.147582999,3.42141393053,15.006931815,6.40856799006,48.2474882111,62.0547409583,2.18945848526,0.0,2.18945848526
 12/18  13:00:00,139.408609825,3.62347949204,18.9439739825,7.07483559372,48.2474882111,61.5103924513,2.19033843193,0.0,2.19033843193
 12/18  14:00:00,140.748400317,3.86594844276,22.6746075549,2.29168055061,48.2474882111,63.6602354638,3.27529081613,0.0,3.27529081613
 12/18  15:00:00,136.291503396,3.80947123033,23.8537279422,0.244228367027,48.2474882111,60.1281475517,2.18847847863,0.0,2.18847847863
 12/18  16:00:00,135.290551537,3.65228667314,23.2071123933,0.0470766141702,48.2474882111,60.1281475517,1.1041989986,0.0,1.1041989986
 12/18  17:00:00,135.399584653,3.46176129325,20.6446862154,0.0191711777996,48.2474882111,63.0180376616,2.18884496215,0.0,2.18884496215
 12/18  18:00:00,131.562899679,3.27201777845,16.7588838624,1.33361239124,37.5258241642,62.7947880557,2.18807402382,0.0,2.18807402382
 12/18  19:00:00,99.124070825,3.09692335946,11.9006245115,6.49174378878,26.8041601173,36.0181789539,1.10368454086,0.0,1.10368454086
 12/18  20:00:00,98.9277458409,3.09692335946,9.53494281304,11.229891712,26.8041601173,33.4493877451,1.10340187478,0.0,1.10340187478
 12/18  21:00:00,86.8617165588,3.09692335946,7.75124074538,17.0300605679,16.0824960704,28.0885557216,1.10343469429,0.0,1.10343469429
 12/18  22:00:00,87.8839702649,3.09692335946,4.77037053918,22.3175800845,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298829531,0.0,1.10298829531
 12/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298886138,0.0,1.10298886138
 12/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298913724,0.0,1.10298913724
 12/19  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310357049,0.0,1.10310357049
 12/19  07:00:00,118.191232591,3.09692335946,13.3710793962,60.1066296242,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/19  08:00:00,107.860592845,3.09692335946,1.10796510597,47.4809785832,16.0824960704,32.6817896323,1.35262273571,0.249279543539,1.10334319217
 12/19  09:00:00,147.996114108,3.12012773233,3.54305746115,22.6736882224,48.2474882111,70.4033123869,2.18808817408,0.0,2.18808817408
 12/19  10:00:00,134.643537991,3.09692335946,6.08852167017,15.1474236983,48.2474882111,62.0547409583,2.18874396604,0.0,2.18874396604
 12/19  11:00:00,131.224041663,3.09692335946,8.67052038203,11.0725220645,48.2474882111,60.1281475517,2.18875702701,0.0,2.18875702701
 12/19  12:00:00,132.921564074,3.09692335946,12.5159332793,6.9980381716,48.2474882111,62.0547409583,2.18947580765,0.0,2.18947580765
 12/19  13:00:00,134.415403954,3.12573895836,15.2284434687,6.29490077007,48.2474882111,61.5103924513,3.27557065967,0.0,3.27557065967
 12/19  14:00:00,133.275983085,3.152847116,15.889376367,2.31759583304,48.2474882111,63.6602354638,2.19029971792,0.0,2.19029971792
 12/19  15:00:00,128.921855745,3.12766028779,16.80261415,0.607505450148,48.2474882111,60.1281475517,2.1885852297,0.0,2.1885852297
 12/19  16:00:00,128.763663366,3.1062141334,17.0078307435,0.265542632098,48.2474882111,60.1281475517,2.18831250347,0.0,2.18831250347
 12/19  17:00:00,130.827989151,3.18248534004,15.8859145785,0.485623266119,48.2474882111,63.0180376616,2.18907079321,0.0,2.18907079321
 12/19  18:00:00,131.049682357,3.26435192081,14.4089841554,3.1779606335,37.5258241642,62.7947880557,1.10382377325,0.0,1.10382377325
 12/19  19:00:00,100.39557435,3.09692335946,10.9601331273,8.70373869814,26.8041601173,36.0181789539,1.10365215529,0.0,1.10365215529
 12/19  20:00:00,99.1832700428,3.09692335946,9.31881191569,11.7015468112,26.8041601173,33.4493877451,1.10342326906,0.0,1.10342326906
 12/19  21:00:00,88.5444731396,3.09692335946,8.47808539263,17.9859725014,16.0824960704,28.0885557216,1.10343821127,0.0,1.10343821127
 12/19  22:00:00,89.5668011345,3.09692335946,8.02220462624,20.7485768671,16.0824960704,26.8041601173,1.10312259118,0.0,1.10312259118
 12/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298953307,0.0,1.10298953307
 12/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298829679,0.0,1.10298829679
 12/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299002613,0.0,1.10299002613
 12/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/20  07:00:00,98.7723159438,3.09692335946,15.6573219371,38.4014704359,5.36083202345,21.4433280938,1.10306916442,0.0,1.10306916442
 12/20  08:00:00,101.230986142,3.09692335946,8.61886903776,33.3404679484,16.0824960704,32.6817896323,1.10358296443,0.0,1.10358296443
 12/20  09:00:00,146.751167533,3.14595857827,11.246861125,13.6991071381,48.2474882111,70.4033123869,1.10417881656,0.0,1.10417881656
 12/20  10:00:00,134.632383504,3.09692335946,12.0576510561,9.16713982514,48.2474882111,62.0547409583,2.18875475557,0.0,2.18875475557
 12/20  11:00:00,131.584907758,3.09692335946,11.8976090994,8.20629944248,48.2474882111,60.1281475517,2.18864262826,0.0,2.18864262826
 12/20  12:00:00,132.043010967,3.09692335946,11.804054068,6.83136427619,48.2474882111,62.0547409583,2.1891419198,0.0,2.1891419198
 12/20  13:00:00,133.994234089,3.13156716159,12.3973960401,8.69895013106,48.2474882111,61.5103924513,3.27520071253,0.0,3.27520071253
 12/20  14:00:00,133.624744138,3.14851158819,13.1005367357,5.45953204479,48.2474882111,63.6602354638,3.2751142675,0.0,3.2751142675
 12/20  15:00:00,130.245249219,3.09692335946,13.6602893241,5.10396067864,48.2474882111,60.1281475517,1.10426360254,0.0,1.10426360254
 12/20  16:00:00,131.016035364,3.09692335946,14.6438972841,4.89113886362,48.2474882111,60.1281475517,2.1882666013,0.0,2.1882666013
