Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/20  17:00:00,135.74962395,3.15652384912,16.5611423409,4.75799179335,48.2474882111,63.0180376616,2.18908084895,0.0,2.18908084895
 12/20  18:00:00,134.979676689,3.24045053081,13.683813698,7.85702681315,37.5258241642,62.7947880557,1.10395057776,0.0,1.10395057776
 12/20  19:00:00,103.818378706,3.09692335946,6.26293039379,16.8237457871,26.8041601173,36.0181789539,2.1874320117,0.0,2.1874320117
 12/20  20:00:00,102.951733201,3.09692335946,2.14450189032,22.6443199944,26.8041601173,33.4493877451,0.02,0.0,0.02
 12/20  21:00:00,92.6583641563,3.09692335946,0.167173053136,30.4107758576,16.0824960704,28.0885557216,3.73934364211,2.63590037033,1.10344327178
 12/20  22:00:00,94.7781020298,3.09692335946,0.0,33.9820823886,16.0824960704,26.8041601173,7.78494626732,6.68179276515,1.10315350216
 12/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298856088,0.0,1.10298856088
 12/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299003289,0.0,1.10299003289
 12/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298983283,0.0,1.10298983283
 12/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031139234,0.0,1.1031139234
 12/21  07:00:00,154.673366952,3.09692335946,11.5777282693,98.3821151114,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/21  08:00:00,134.016594578,3.09692335946,0.0,74.7449454213,16.0824960704,32.6817896323,50.5540858393,49.4504779338,1.10360790548
 12/21  09:00:00,158.173181127,3.11154965762,0.0,36.4023907768,48.2474882111,70.4033123869,44.4756691929,42.2871693587,2.18849983427
 12/21  10:00:00,136.571704512,3.09692335946,0.0,23.164111889,48.2474882111,62.0547409583,37.6640750783,35.4752382787,2.18883679961
 12/21  11:00:00,131.064242969,3.09692335946,0.0,19.5832437525,48.2474882111,60.1281475517,30.8511345421,28.6624176749,2.18871686716
 12/21  12:00:00,132.81239942,3.13370317099,0.0,19.3680269858,48.2474882111,62.0547409583,22.976372409,20.7868188879,2.18955352105
 12/21  13:00:00,134.904381559,3.23673124635,0.0,21.9013295563,48.2474882111,61.5103924513,13.5517583602,11.3612952776,2.19046308255
 12/21  14:00:00,131.805785727,3.3620359813,0.201016696826,16.3265692801,48.2474882111,63.6602354638,7.63489328994,4.35973621673,3.27515707321
 12/21  15:00:00,123.578127782,3.29761520444,0.189775303424,11.7066614175,48.2474882111,60.1281475517,4.30895363464,2.12048564058,2.18846799406
 12/21  16:00:00,120.862561091,3.20423647538,0.0476163031589,9.22663245527,48.2474882111,60.1281475517,2.87882593031,1.77476119012,1.10406474019
 12/21  17:00:00,123.917336503,3.18253753726,0.0,9.46083299873,48.2474882111,63.0180376616,6.94661207217,4.75756664436,2.18904542781
 12/21  18:00:00,130.22525282,3.25353675073,0.0,16.7733304223,37.5258241642,62.7947880557,16.506199101,14.3179021832,2.18829691781
 12/21  19:00:00,108.88785476,3.09692335946,0.0,28.1561522355,26.8041601173,36.0181789539,29.528981577,28.4253328381,1.10364873886
 12/21  20:00:00,112.088148082,3.09692335946,0.0,33.925236766,26.8041601173,33.4493877451,32.2920845697,31.1886859706,1.1033985991
 12/21  21:00:00,106.305659173,3.09692335946,0.0,44.2252439277,16.0824960704,28.0885557216,37.3102561193,36.2067300106,1.10352610864
 12/21  22:00:00,109.821518785,3.09692335946,0.0,49.0254991436,16.0824960704,26.8041601173,41.2118926669,41.1918926669,0.02
 12/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304453163,0.0,1.10304453163
 12/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029900978,0.0,1.1029900978
 12/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299068785,0.0,1.10299068785
 12/22  04:00:00,44.3557264075,0.729053223404,0.0,4.69048898449,2.68041601173,21.4433280938,1.24996250532,1.22996250532,0.02
 12/22  05:00:00,46.7747015217,0.911316529255,0.0,6.92720079283,2.68041601173,21.4433280938,2.38856877702,1.28557831056,1.10299046646
 12/22  06:00:00,49.3706701474,0.729053223404,0.0,7.02501671265,5.36083202345,21.4433280938,1.82283708772,1.80283708772,0.02
 12/22  07:00:00,186.03273632,3.09692335946,9.87155346969,131.44765928,5.36083202345,21.4433280938,1.25184633764,0.148776247949,1.10307008969
 12/22  08:00:00,158.353126902,3.09692335946,0.0,99.0814777456,16.0824960704,32.6817896323,79.0806948439,77.9771055392,1.1035893047
 12/22  09:00:00,178.408474646,3.09692335946,0.0,56.652310594,48.2474882111,70.4033123869,68.2363791801,67.1320842537,1.10429492635
 12/22  10:00:00,151.671047665,3.09692335946,0.0,38.2634550416,48.2474882111,62.0547409583,50.9471984214,48.7582660563,2.18893236517
 12/22  11:00:00,142.393372454,3.09692335946,0.0,30.9123732375,48.2474882111,60.1281475517,34.6022893562,32.4133414065,2.18894794968
 12/22  12:00:00,139.559446571,3.09692335946,0.0,26.1518539477,48.2474882111,62.0547409583,22.4920872471,20.3024024682,2.18968477892
 12/22  13:00:00,142.876090834,3.09692335946,0.0,30.0128467176,48.2474882111,61.5103924513,17.4747206919,14.198979969,3.27574072288
 12/22  14:00:00,137.513921447,3.10081308209,0.0,22.4969445964,48.2474882111,63.6602354638,12.6680413666,10.4780113605,2.19003000611
 12/22  15:00:00,132.700475576,3.09692335946,0.0,21.21947636,48.2474882111,60.1281475517,10.8543883549,8.66551461321,2.18887374169
 12/22  16:00:00,131.905746492,3.09692335946,0.0,20.4247472753,48.2474882111,60.1281475517,10.3971493248,8.20883194139,2.18831738345
 12/22  17:00:00,136.107987606,3.10721705556,0.0,21.7268045832,48.2474882111,63.0180376616,11.4720851923,9.28281520828,2.18926998403
 12/22  18:00:00,141.87727996,3.18534253727,0.0,28.4935517755,37.5258241642,62.7947880557,11.4443168857,10.3404306265,1.1038862592
 12/22  19:00:00,119.069450995,3.09692335946,0.0,38.3377484704,26.8041601173,36.0181789539,16.2756710154,15.171888737,1.10378227838
 12/22  20:00:00,118.616509914,3.09692335946,0.0,40.4535985984,26.8041601173,33.4493877451,17.0681224345,15.9645797642,1.10354267037
 12/22  21:00:00,109.685594992,3.09692335946,0.0,47.6051797465,16.0824960704,28.0885557216,18.3215528221,17.2180255096,1.10352731255
 12/22  22:00:00,112.029698087,3.09692335946,0.0,51.2336784456,16.0824960704,26.8041601173,19.033700545,17.9305697815,1.10313076349
 12/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298958012,0.0,1.10298958012
 12/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299115541,0.0,1.10299115541
 12/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299037935,0.0,1.10299037935
 12/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031231844,0.0,1.1031231844
 12/23  07:00:00,162.603962024,3.09692335946,11.0484794507,106.841959002,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/23  08:00:00,129.613850192,3.09692335946,0.0,87.1647442034,5.36083202345,26.5809105114,33.9530053802,32.8497631507,1.10324222958
 12/23  09:00:00,126.857608315,3.09692335946,0.0,65.6485400114,26.8041601173,31.2995447326,29.6938946698,28.5905251931,1.10336947668
 12/23  10:00:00,119.085394224,3.09692335946,0.0,55.6286336123,26.8041601173,33.5472370403,14.9553227827,13.8516793171,1.10364346558
 12/23  11:00:00,111.693845759,3.09692335946,0.224968860474,48.9754129906,26.8041601173,32.583940337,2.52147595257,1.41786526679,1.10361068579
 12/23  12:00:00,109.989100831,3.09692335946,1.08838409043,44.1595605251,26.8041601173,34.8316326447,1.10374876991,0.0,1.10374876991
 12/23  13:00:00,104.987212821,3.09692335946,1.7386551505,39.7917970593,26.8041601173,33.5472370403,1.10360472537,0.0,1.10360472537
 12/23  14:00:00,101.329640483,3.09692335946,2.38086708439,38.0608039965,26.8041601173,30.9784458315,1.10361205014,0.0,1.10361205014
 12/23  15:00:00,87.1519562428,3.09692335946,2.45920336026,52.2144381029,8.04124803518,21.3317032909,1.10343547066,0.0,1.10343547066
 12/23  16:00:00,88.5189829271,3.09692335946,2.43616178465,54.8889019672,8.04124803518,20.0473076865,1.10333471059,0.0,1.10333471059
 12/23  17:00:00,90.3241620134,3.09692335946,1.81765342178,56.9914905153,8.04124803518,20.3684065876,1.10334772276,0.0,1.10334772276
 12/23  18:00:00,98.9495129129,3.09692335946,0.303235840497,64.9820747968,2.68041601173,18.0090894769,1.53859124534,1.51859124534,0.02
 12/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030820711,0.0,1.1030820711
 12/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307684724,0.0,1.10307684724
 12/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030641009,0.0,1.1030641009
 12/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295030466,0.0,1.10295030466
 12/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  03:00:00,37.9996297609,0.546789917553,0.16405148212,3.71343618503,2.68041601173,16.0824960704,1.1785293949,0.0755792845841,1.10295011032
 12/24  04:00:00,40.2256014041,0.729053223404,0.147627941088,5.77356806339,2.68041601173,16.0824960704,0.0909840191913,0.0709840191913,0.02
 12/24  05:00:00,42.7365317637,0.911316529255,0.138423544591,8.11143951363,2.68041601173,16.0824960704,0.124775902051,0.104775902051,0.02
 12/24  06:00:00,42.1252015006,0.729053223404,0.0,7.82079610103,2.68041601173,16.0824960704,1.58817155317,0.485041649695,1.10312990347
 12/24  07:00:00,44.9047114386,0.911316529255,0.0,10.4180427332,2.68041601173,16.0824960704,0.830677600315,0.810677600315,0.02
 12/24  08:00:00,35.6551416704,0.729053223404,0.0,8.75273627083,2.68041601173,16.0824960704,2.47722093159,1.37423657447,1.10298435712
 12/24  09:00:00,26.0386604946,0.911316529255,0.0,6.35599178914,2.68041601173,16.0824960704,1.17096120682,1.15096120682,0.02
 12/24  10:00:00,22.9688615313,0.729053223404,0.01900738529,3.44944874646,2.68041601173,16.0824960704,0.479817483847,0.459817483847,0.02
 12/24  11:00:00,23.0119031383,0.911316529255,0.306327437692,3.02290699521,2.68041601173,16.0824960704,1.10298612782,0.0,1.10298612782
 12/24  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303082077,0.0,1.10303082077
 12/24  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309311021,0.0,1.10309311021
 12/24  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298683951,0.0,1.10298683951
 12/24  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294422294,0.0,1.10294422294
 12/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306387997,0.0,1.10306387997
 12/24  23:00:00,39.8126808382,0.911316529255,0.769246647757,4.55676548503,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  24:00:00,39.324278993,0.729053223404,0.451465779317,4.56840781413,2.68041601173,16.0824960704,1.10299416367,0.0,1.10299416367
 12/25  01:00:00,41.8322419418,0.911316529255,0.333643966309,7.01192927008,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  02:00:00,40.951427417,0.729053223404,0.169059933112,6.47796208427,2.68041601173,16.0824960704,1.14119786541,0.038196241353,1.10300162406
 12/25  03:00:00,44.0509622012,0.911316529255,0.0448390576531,9.51945443813,2.68041601173,16.0824960704,0.306715186596,0.286715186596,0.02
 12/25  04:00:00,42.552446914,0.729053223404,0.0,8.24804151436,2.68041601173,16.0824960704,0.558636883454,0.538636883454,0.02
 12/25  05:00:00,46.2075165159,0.911316529255,0.0,11.7208478105,2.68041601173,16.0824960704,2.78999690833,1.68704506294,1.10295184539
 12/25  06:00:00,43.5519380237,0.729053223404,0.0,9.24753262411,2.68041601173,16.0824960704,1.41513400981,1.39513400981,0.02
 12/25  07:00:00,46.8683626229,0.911316529255,0.0,12.3816939175,2.68041601173,16.0824960704,3.22606367195,2.123055278,1.10300839395
 12/25  08:00:00,36.4089669561,0.729053223404,0.0,9.50656155653,2.68041601173,16.0824960704,1.60277126156,1.58277126156,0.02
 12/25  09:00:00,30.3449160295,0.911316529255,0.0,10.6622473241,2.68041601173,16.0824960704,1.89703125584,1.87703125584,0.02
 12/25  10:00:00,26.3033230647,0.729053223404,0.0,6.80291766511,2.68041601173,16.0824960704,1.60907172063,0.506119828858,1.10295189177
 12/25  11:00:00,26.3292376823,0.911316529255,0.122493190803,6.52407578609,2.68041601173,16.0824960704,0.232999878419,0.212999878419,0.02
 12/25  12:00:00,20.0696950168,0.182263305851,0.0622733130568,1.05380622174,2.68041601173,16.0824960704,1.10303733464,0.0,1.10303733464
 12/25  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314624991,0.0,1.10314624991
 12/25  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295125493,0.0,1.10295125493
 12/25  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295006349,0.0,1.10295006349
 12/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294951369,0.0,1.10294951369
 12/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  23:00:00,35.1602763624,0.182263305851,0.244580151423,1.15808072897,2.68041601173,16.0824960704,1.10294950537,0.0,1.10294950537
 12/25  24:00:00,39.462405239,0.729053223404,1.03278096322,4.12521887623,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/26  01:00:00,41.8277219397,0.364526611702,0.463505934614,2.06350519375,2.68041601173,21.4433280938,1.10304605772,0.0,1.10304605772
 12/26  02:00:00,43.3011263993,0.546789917553,0.695623192779,3.1225290893,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/26  03:00:00,44.742381793,0.729053223404,0.925369980006,4.15177438995,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/26  04:00:00,43.2753241421,0.546789917553,0.68496863035,3.10738139455,2.68041601173,21.4433280938,1.10304094789,0.0,1.10304094789
 12/26  05:00:00,44.759149323,0.729053223404,0.924268984874,4.16964291509,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/26  06:00:00,46.2121927301,0.546789917553,0.632678748271,3.41612385291,5.36083202345,21.4433280938,1.10317136794,0.0,1.10317136794
 12/26  07:00:00,215.38234315,3.09692335946,10.5103534116,160.158466167,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/26  08:00:00,178.55433258,3.09692335946,0.0,119.282683424,16.0824960704,32.6817896323,9.81711221783,8.71361904171,1.10349317612
 12/26  09:00:00,184.805787863,3.09692335946,0.0,63.0496238116,48.2474882111,70.4033123869,8.41891428212,6.23089948269,2.18801479943
 12/26  10:00:00,157.277061676,3.09692335946,0.0393712590454,43.8300977941,48.2474882111,62.0547409583,3.94832977547,1.7595395733,2.18879020217
 12/26  11:00:00,147.970451631,3.09692335946,0.93183631243,35.557616102,48.2474882111,60.1281475517,2.18869599893,0.0,2.18869599893
 12/26  12:00:00,147.490091763,3.13775787692,2.25540067543,31.7862639472,48.2474882111,62.0547409583,2.18945302262,0.0,2.18945302262
 12/26  13:00:00,151.446324299,3.17874507585,3.59351628793,34.9077421785,48.2474882111,61.5103924513,3.27592879113,0.0,3.27592879113
 12/26  14:00:00,143.06837667,3.27026398462,4.9822509761,22.8996979407,48.2474882111,63.6602354638,2.19024536412,0.0,2.19024536412
 12/26  15:00:00,133.499686172,3.26582397352,4.9995646074,16.8502217342,48.2474882111,60.1281475517,2.18874726905,0.0,2.18874726905
 12/26  16:00:00,128.323815293,3.18824256122,4.21633130413,12.5351655704,48.2474882111,60.1281475517,2.18843526269,0.0,2.18843526269
 12/26  17:00:00,128.744218794,3.11382032823,3.38114787711,10.975284622,48.2474882111,63.0180376616,2.18949581259,0.0,2.18949581259
 12/26  18:00:00,134.322786194,3.13562376491,2.20077609642,18.7880006858,37.5258241642,62.7947880557,1.10396468033,0.0,1.10396468033
 12/26  19:00:00,116.252552022,3.09692335946,0.623590693498,34.8972588036,26.8041601173,36.0181789539,1.16575831515,0.0620046566826,1.10375365847
 12/26  20:00:00,118.375199987,3.09692335946,0.0899432931457,40.1223453783,26.8041601173,33.4493877451,4.06655506154,2.96303082982,1.10352423171
 12/26  21:00:00,114.578175715,3.09692335946,0.0,52.4977604692,16.0824960704,28.0885557216,9.08257487777,7.97906059685,1.10351428092
 12/26  22:00:00,118.239103423,3.09692335946,0.0,57.443083782,16.0824960704,26.8041601173,11.1262848524,10.0231537025,1.10313114986
 12/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299294593,0.0,1.10299294593
 12/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299159266,0.0,1.10299159266
 12/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299324274,0.0,1.10299324274
 12/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312442501,0.0,1.10312442501
 12/27  07:00:00,170.441136979,3.09692335946,10.6578715583,115.06974185,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/27  08:00:00,144.743751151,3.09692335946,0.0,85.4721019943,16.0824960704,32.6817896323,32.4446970349,31.3411213074,1.10357572749
 12/27  09:00:00,159.951886846,3.09692335946,0.0,38.1957227949,48.2474882111,70.4033123869,21.9637085967,19.7750135991,2.1886949976
 12/27  10:00:00,136.75723247,3.09692335946,0.128281818578,23.2213580286,48.2474882111,62.0547409583,6.52839015423,4.33953512671,2.18885502752
 12/27  11:00:00,131.834891218,3.10883657816,2.2352915423,18.1066872407,48.2474882111,60.1281475517,2.1887585601,0.0,2.1887585601
 12/27  12:00:00,134.287783711,3.1918253402,4.97212839919,15.8131607083,48.2474882111,62.0547409583,2.18964927968,0.0,2.18964927968
 12/27  13:00:00,138.382934145,3.24550069084,6.89565565247,18.4754570456,48.2474882111,61.5103924513,2.1902246273,0.0,2.1902246273
 12/27  14:00:00,134.641017683,3.37979988621,9.1735594396,10.1714945886,48.2474882111,63.6602354638,3.27545143807,0.0,3.27545143807
 12/27  15:00:00,128.633766322,3.36998346454,11.2161341191,5.66357288178,48.2474882111,60.1281475517,2.18845614438,0.0,2.18845614438
 12/27  16:00:00,126.839442906,3.2627814592,11.7166908905,3.47589469951,48.2474882111,60.1281475517,1.10418356781,0.0,1.10418356781
 12/27  17:00:00,128.86914494,3.15999910149,10.9159261408,3.51925373059,48.2474882111,63.0180376616,3.27390221239,0.0,3.27390221239
 12/27  18:00:00,127.955864382,3.22186230716,9.20078667399,7.80216308717,37.5258241642,62.7947880557,1.1038222628,0.0,1.1038222628
 12/27  19:00:00,102.880683003,3.09692335946,5.40936754268,16.7396129358,26.8041601173,36.0181789539,1.10365997896,0.0,1.10365997896
 12/27  20:00:00,103.350859584,3.09692335946,4.25528731606,20.9326609524,26.8041601173,33.4493877451,1.10343698595,0.0,1.10343698595
 12/27  21:00:00,96.087446161,3.09692335946,4.1132948303,29.8937360851,16.0824960704,28.0885557216,1.10346089387,0.0,1.10346089387
 12/27  22:00:00,98.2520215911,3.09692335946,3.89081680899,33.5651851409,16.0824960704,26.8041601173,1.10311075666,0.0,1.10311075666
 12/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299202585,0.0,1.10299202585
 12/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299342829,0.0,1.10299342829
 12/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299315649,0.0,1.10299315649
 12/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/28  07:00:00,122.802684478,3.09692335946,13.1879759745,64.9011849322,5.36083202345,21.4433280938,1.10308747548,0.0,1.10308747548
 12/28  08:00:00,115.723278994,3.09692335946,3.10400023908,50.8802962652,16.0824960704,32.6817896323,1.10353118766,0.0,1.10353118766
 12/28  09:00:00,148.435724643,3.11206846689,5.67115231653,20.993263168,48.2474882111,70.4033123869,2.18847353174,0.0,2.18847353174
 12/28  10:00:00,136.130281348,3.09692335946,8.00988429072,14.7128044341,48.2474882111,62.0547409583,1.10451024136,0.0,1.10451024136
 12/28  11:00:00,132.599550202,3.09692335946,10.8120985778,10.3064524083,48.2474882111,60.1281475517,2.18894985421,0.0,2.18894985421
 12/28  12:00:00,133.970664258,3.09692335946,13.4790642695,7.08400736538,48.2474882111,62.0547409583,3.27421503396,0.0,3.27421503396
 12/28  13:00:00,135.384582582,3.11206135212,14.6035021456,7.90269832794,48.2474882111,61.5103924513,2.19063951022,0.0,2.19063951022
 12/28  14:00:00,134.510520886,3.13571718256,14.7678602506,4.69077968364,48.2474882111,63.6602354638,3.27525512362,0.0,3.27525512362
 12/28  15:00:00,130.740948307,3.09693609204,15.1645906471,4.09534571114,48.2474882111,60.1281475517,2.18850311912,0.0,2.18850311912
 12/28  16:00:00,131.386344659,3.09692335946,15.6410780311,4.26426741194,48.2474882111,60.1281475517,1.10423413229,0.0,1.10423413229
 12/28  17:00:00,133.835077447,3.14004334465,14.9338625654,4.48720557068,48.2474882111,63.0180376616,2.18897785453,0.0,2.18897785453
 12/28  18:00:00,132.225504197,3.22399927767,13.819269763,7.45118284212,37.5258241642,62.7947880557,2.18808863101,0.0,2.18808863101
 12/28  19:00:00,105.295667138,3.09692335946,11.7971742535,12.7667903599,26.8041601173,36.0181789539,1.10364369666,0.0,1.10364369666
 12/28  20:00:00,104.908168951,3.09692335946,11.2279578932,15.5172997423,26.8041601173,33.4493877451,1.10339997704,0.0,1.10339997704
 12/28  21:00:00,94.1410581343,3.09692335946,7.90019290707,24.1604499817,16.0824960704,28.0885557216,1.10353666959,0.0,1.10353666959
 12/28  22:00:00,95.6599893782,3.09692335946,5.44609792397,29.4178718131,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305049259,0.0,1.10305049259
 12/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299413586,0.0,1.10299413586
 12/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299137167,0.0,1.10299137167
 12/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299429219,0.0,1.10299429219
 12/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/29  07:00:00,133.267736869,3.09692335946,13.0121416261,75.5420716722,5.36083202345,21.4433280938,1.10308253622,0.0,1.10308253622
 12/29  08:00:00,122.278104977,3.09692335946,0.0,60.5391224872,16.0824960704,32.6817896323,24.7029495105,23.5993134119,1.10363609851
 12/29  09:00:00,147.565195999,3.11633276053,0.0,25.789622546,48.2474882111,70.4033123869,13.2888935352,12.1845208998,1.10437263534
 12/29  10:00:00,128.370213429,3.09692335946,0.943977302553,14.0186435031,48.2474882111,62.0547409583,3.1711226284,0.98225993727,2.18886269113
 12/29  11:00:00,125.513491358,3.10082640496,3.73498956249,10.2935995335,48.2474882111,60.1281475517,2.18890450818,0.0,2.18890450818
 12/29  12:00:00,128.216895893,3.21990479909,6.10411586356,8.58220596722,48.2474882111,62.0547409583,2.18965732952,0.0,2.18965732952
 12/29  13:00:00,131.736328111,3.37013138193,7.94037249547,10.6595034766,48.2474882111,61.5103924513,3.27543712775,0.0,3.27543712775
 12/29  14:00:00,131.356218249,3.52263715356,9.17998773537,6.73742959077,48.2474882111,63.6602354638,3.27548893528,0.0,3.27548893528
 12/29  15:00:00,124.337702803,3.38575345908,8.7199772553,3.8478962317,48.2474882111,60.1281475517,1.10417898541,0.0,1.10417898541
 12/29  16:00:00,122.693852141,3.25308212016,8.17655565277,2.88013851096,48.2474882111,60.1281475517,2.18834852166,0.0,2.18834852166
 12/29  17:00:00,125.106322186,3.226349884,7.4493484098,3.15665792563,48.2474882111,63.0180376616,2.18948047752,0.0,2.18948047752
 12/29  18:00:00,124.179206507,3.27286890592,6.00997438299,7.1653109039,37.5258241642,62.7947880557,2.18790390611,0.0,2.18790390611
 12/29  19:00:00,99.8375872334,3.09692335946,2.95852497744,16.1473597312,26.8041601173,36.0181789539,1.1036627854,0.0,1.1036627854
 12/29  20:00:00,100.061854028,3.09692335946,1.06122679006,20.8377159218,26.8041601173,33.4493877451,1.15959693007,0.0562053370867,1.10339159299
 12/29  21:00:00,91.5721582255,3.09692335946,0.036652101172,29.4550908788,16.0824960704,28.0885557216,4.61210867793,3.50857033295,1.10353834497
 12/29  22:00:00,95.1675448614,3.09692335946,0.0,34.3715252202,16.0824960704,26.8041601173,8.6082488167,8.5882488167,0.02
 12/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299564543,0.0,1.10299564543
 12/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029940119,0.0,1.1029940119
 12/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299329483,0.0,1.10299329483
 12/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311829146,0.0,1.10311829146
 12/30  07:00:00,155.298967514,3.09692335946,11.2030907195,99.3823532238,5.36083202345,21.4433280938,0.065607301039,0.045607301039,0.02
 12/30  08:00:00,125.021936999,3.09692335946,0.0,80.1054976769,5.36083202345,26.5809105114,40.3419703816,39.2387868526,1.10318352903
 12/30  09:00:00,116.331825085,3.09692335946,0.0,55.1227567817,26.8041601173,31.2995447326,29.4450435265,28.3416019783,1.1034415482
 12/30  10:00:00,108.702427278,3.09692335946,0.0723574727861,45.1733091943,26.8041601173,33.5472370403,10.7560876309,9.65240983475,1.10367779615
 12/30  11:00:00,101.791148057,3.09692335946,2.66605168461,36.6316324644,26.8041601173,32.583940337,1.10355982145,0.0,1.10355982145
 12/30  12:00:00,99.1935285294,3.09692335946,5.95856559082,28.493806723,26.8041601173,34.8316326447,1.10377174734,0.0,1.10377174734
 12/30  13:00:00,95.8524139823,3.09692335946,9.10723161636,23.2884217548,26.8041601173,33.5472370403,2.18734750728,0.0,2.18734750728
 12/30  14:00:00,93.1247234103,3.09692335946,10.271898717,21.9648552909,26.8041601173,30.9784458315,1.10361788938,0.0,1.10361788938
 12/30  15:00:00,76.6530839947,3.09692335946,10.2141582892,33.9606109259,8.04124803518,21.3317032909,1.1033926782,0.0,1.1033926782
 12/30  16:00:00,79.3926249745,3.09692335946,10.3781360984,37.8205697009,8.04124803518,20.0473076865,0.02,0.0,0.02
 12/30  17:00:00,81.3897809516,3.09692335946,9.55447269293,40.3202901823,8.04124803518,20.3684065876,1.10339488555,0.0,1.10339488555
 12/30  18:00:00,86.7919737028,3.09692335946,8.26447188492,47.3306328756,2.68041601173,18.0090894769,1.1030810704,0.0,1.1030810704
 12/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307646182,0.0,1.10307646182
 12/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315135475,0.0,1.10315135475
 12/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102994393,0.0,1.102994393
 12/31  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295248427,0.0,1.10295248427
 12/31  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295141246,0.0,1.10295141246
 12/31  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296067865,0.0,1.10296067865
 12/31  08:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102948088,0.0,1.102948088
 12/31  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299477138,0.0,1.10299477138
 12/31  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309157359,0.0,1.10309157359
 12/31  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303468995,0.0,1.10303468995
 12/31  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295168921,0.0,1.10295168921
 12/31  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295015121,0.0,1.10295015121
 12/31  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301421021,0.0,1.10301421021
 12/31  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
